Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,1.55,3.5,9.5,9.05,0.0
2016,1,1,8,0,0.0,19.0,1.7,4.0,19.0,17.64,7.49
2016,1,1,8,15,0.0,34.0,1.8,4.0,34.0,31.26,21.0
2016,1,1,8,30,0.0,49.0,1.9,4.0,49.0,45.05,33.67
2016,1,1,8,45,0.0,65.0,2.05,4.5,65.0,59.95,47.07
2016,1,1,9,0,0.0,81.0,2.2,5.0,81.0,75.04,60.46
2016,1,1,9,15,2.0,96.0,2.15,5.5,96.5,89.88,73.35
2016,1,1,9,30,4.0,111.0,2.1,6.0,112.0,105.06,86.35
2016,1,1,9,45,80.0,135.0,2.1,6.5,164.5,158.16,130.53
2016,1,1,10,0,156.0,159.0,2.1,7.0,217.0,221.18,183.21
2016,1,1,10,15,242.0,163.5,2.05,7.0,262.5,277.83,230.77
2016,1,1,10,30,328.0,168.0,2.0,7.0,308.0,337.65,280.89
2016,1,1,10,45,317.5,180.5,1.95,7.5,322.0,360.48,299.5
2016,1,1,11,0,307.0,193.0,1.9,8.0,336.0,381.86,316.58
2016,1,1,11,15,228.5,208.5,1.9,8.0,317.5,356.13,295.29
2016,1,1,11,30,150.0,224.0,1.9,8.0,299.0,331.69,274.52
2016,1,1,11,45,77.5,198.0,1.95,8.0,237.0,252.1,208.73
2016,1,1,12,0,5.0,172.0,2.0,8.0,175.0,169.25,138.56
2016,1,1,12,15,20.0,190.5,2.0,8.0,201.0,199.75,164.61
2016,1,1,12,30,35.0,209.0,2.0,8.0,227.0,241.5,199.45
2016,1,1,12,45,56.0,216.0,2.05,8.0,244.5,267.25,221.2
2016,1,1,13,0,77.0,223.0,2.1,8.0,262.0,293.82,243.62
2016,1,1,13,15,38.5,185.0,2.05,8.0,204.5,222.1,183.75
2016,1,1,13,30,0.0,147.0,2.0,8.0,147.0,142.5,116.36
2016,1,1,13,45,1.5,150.0,2.0,8.0,150.5,147.63,121.06
2016,1,1,14,0,3.0,153.0,2.0,8.0,154.0,153.1,125.88
2016,1,1,14,15,10.5,152.5,1.85,7.5,157.0,159.62,132.05
2016,1,1,14,30,18.0,152.0,1.7,7.0,160.0,166.4,138.44
2016,1,1,14,45,15.5,140.5,1.55,7.0,147.0,153.21,127.32
2016,1,1,15,0,13.0,129.0,1.4,7.0,134.0,140.17,116.31
2016,1,1,15,15,10.0,115.5,1.3,6.5,119.0,124.56,103.17
2016,1,1,15,30,7.0,102.0,1.2,6.0,104.0,109.15,90.01
2016,1,1,15,45,3.5,86.5,1.1,6.0,87.5,91.1,74.19
2016,1,1,16,0,0.0,71.0,1.0,6.0,71.0,73.21,58.3
2016,1,1,16,15,0.0,54.5,1.0,5.5,54.5,56.03,43.02
2016,1,1,16,30,0.0,38.0,1.0,5.0,38.0,38.38,27.11
2016,1,1,16,45,0.0,23.5,1.05,5.0,23.5,22.68,11.46
2016,1,1,17,0,0.0,9.0,1.1,5.0,9.0,8.58,0.0
2016,1,1,17,15,0.0,4.5,1.1,5.0,4.5,4.29,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.0,10.96,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,54.0,20.05,9.45
2016,1,2,8,15,527.5,30.5,1.1,0.5,96.0,46.53,21.83
2016,1,2,8,30,629.0,38.0,1.3,1.0,138.0,94.72,50.71
2016,1,2,8,45,687.5,42.5,1.5,1.5,182.0,144.54,89.96
2016,1,2,9,0,746.0,47.0,1.7,2.0,226.0,200.14,138.89
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.0,254.83,190.09
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,312.3,243.92
2016,1,2,9,45,849.5,56.0,1.45,2.5,347.5,366.61,294.17
2016,1,2,10,0,877.0,58.0,1.4,3.0,385.0,421.73,343.66
2016,1,2,10,15,894.5,59.5,1.3,3.5,417.0,472.38,387.79
2016,1,2,10,30,912.0,61.0,1.2,4.0,449.0,522.41,429.69
2016,1,2,10,45,924.5,62.5,1.15,4.5,474.5,568.85,467.5
2016,1,2,11,0,937.0,64.0,1.1,5.0,500.0,613.71,502.75
2016,1,2,11,15,944.5,64.5,1.2,5.5,518.5,652.55,533.78
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,688.98,562.35
2016,1,2,11,45,956.5,65.5,1.4,6.5,547.0,720.78,586.46
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,749.63,607.11
2016,1,2,12,15,961.5,66.0,1.6,7.0,559.5,771.92,624.05
2016,1,2,12,30,962.0,66.0,1.7,7.0,562.0,790.82,638.67
2016,1,2,12,45,961.0,65.5,1.8,7.5,556.5,804.53,648.48
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,814.66,655.84
2016,1,2,13,15,954.5,64.5,1.95,8.0,537.5,817.74,658.91
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,817.18,659.54
2016,1,2,13,45,940.5,62.5,2.1,8.0,503.0,809.45,655.52
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,798.21,649.02
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.0,779.77,635.97
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,758.21,620.63
2016,1,2,14,45,885.5,56.5,2.1,8.0,391.5,729.33,600.05
2016,1,2,15,0,866.0,55.0,2.1,8.0,357.0,698.0,577.33
2016,1,2,15,15,837.5,52.0,1.85,7.5,318.0,656.28,545.42
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,618.6,515.86
2016,1,2,15,45,765.0,45.5,1.4,6.5,236.0,563.44,470.65
2016,1,2,16,0,721.0,42.0,1.2,6.0,193.0,508.47,423.61
2016,1,2,16,15,650.5,36.5,1.2,5.0,149.0,436.66,362.74
2016,1,2,16,30,580.0,31.0,1.2,4.0,105.0,368.07,300.73
2016,1,2,16,45,447.5,23.0,1.2,3.5,66.0,270.25,197.74
2016,1,2,17,0,315.0,15.0,1.2,3.0,27.0,155.29,0.0
2016,1,2,17,15,157.5,7.5,1.2,2.5,13.5,71.18,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.5,1.15,-0.5,28.0,10.96,0.0
2016,1,3,8,0,460.0,23.0,1.2,0.0,56.0,20.09,9.4
2016,1,3,8,15,561.5,29.5,1.2,0.5,99.0,46.0,20.91
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,95.05,49.68
2016,1,3,8,45,719.0,41.0,1.3,1.5,187.0,146.87,90.47
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,204.16,140.88
2016,1,3,9,15,674.5,62.0,1.5,2.5,244.5,236.77,177.89
2016,1,3,9,30,574.0,78.0,1.6,3.0,257.0,258.95,204.68
2016,1,3,9,45,528.5,98.0,1.7,3.5,278.0,293.61,238.77
2016,1,3,10,0,483.0,118.0,1.8,4.0,299.0,320.46,264.72
2016,1,3,10,15,612.0,99.0,1.85,4.5,347.5,386.98,321.28
2016,1,3,10,30,741.0,80.0,1.9,5.0,396.0,459.28,382.0
2016,1,3,10,45,841.0,72.5,1.95,6.0,450.5,536.75,444.82
2016,1,3,11,0,941.0,65.0,2.0,7.0,505.0,616.85,508.05
2016,1,3,11,15,947.5,66.0,2.05,7.0,522.5,655.92,539.76
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,692.5,569.26
2016,1,3,11,45,954.5,68.5,2.15,7.5,550.0,722.98,592.18
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,750.31,611.38
2016,1,3,12,15,832.0,93.5,2.2,8.0,521.5,715.89,585.13
2016,1,3,12,30,709.0,117.0,2.2,8.0,483.0,671.95,551.89
2016,1,3,12,45,826.0,94.0,2.25,8.5,516.5,742.75,605.42
2016,1,3,13,0,943.0,71.0,2.3,9.0,550.0,809.67,653.9
2016,1,3,13,15,862.5,79.0,2.3,9.0,509.0,771.37,625.39
2016,1,3,13,30,782.0,87.0,2.3,9.0,468.0,723.09,590.21
2016,1,3,13,45,698.0,104.0,2.3,9.5,433.5,683.26,560.13
2016,1,3,14,0,614.0,121.0,2.3,10.0,399.0,637.02,524.51
2016,1,3,14,15,631.5,109.0,2.1,9.5,380.0,633.1,522.87
2016,1,3,14,30,649.0,97.0,1.9,9.0,361.0,626.01,518.04
2016,1,3,14,45,629.0,92.5,1.75,9.0,332.0,597.16,495.61
2016,1,3,15,0,609.0,88.0,1.6,9.0,303.0,566.55,471.29
2016,1,3,15,15,589.5,80.5,1.4,8.5,269.5,531.23,443.42
2016,1,3,15,30,570.0,73.0,1.2,8.0,236.0,494.68,413.78
2016,1,3,15,45,628.5,59.5,1.05,7.5,213.5,499.62,416.81
2016,1,3,16,0,687.0,46.0,0.9,7.0,191.0,494.03,409.48
2016,1,3,16,15,614.5,40.0,0.95,6.5,147.5,421.38,347.83
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,351.97,285.9
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,198.9,146.45
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,35.71,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,12.87,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.0,13.0,2.65,-0.5,27.0,12.39,0.0
2016,1,4,8,0,388.0,26.0,2.9,0.0,54.0,21.27,10.2
2016,1,4,8,15,493.0,34.5,3.1,0.0,96.5,46.07,22.87
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,95.29,52.97
2016,1,4,8,45,309.5,66.5,3.55,0.5,117.0,108.0,75.84
2016,1,4,9,0,21.0,90.0,3.8,1.0,95.0,88.04,71.97
2016,1,4,9,15,26.0,105.0,3.9,1.0,112.5,105.4,87.52
2016,1,4,9,30,31.0,120.0,4.0,1.0,130.0,123.42,103.54
2016,1,4,9,45,15.5,90.5,4.15,1.5,95.5,90.04,74.38
2016,1,4,10,0,0.0,61.0,4.3,2.0,61.0,56.72,44.95
2016,1,4,10,15,0.0,91.5,4.3,2.0,91.5,85.49,70.31
2016,1,4,10,30,0.0,122.0,4.3,2.0,122.0,114.89,95.94
2016,1,4,10,45,1.5,140.0,4.3,2.0,140.5,133.38,111.88
2016,1,4,11,0,3.0,158.0,4.3,2.0,159.0,152.27,128.11
2016,1,4,11,15,4.0,163.0,4.35,2.0,165.0,158.17,133.07
2016,1,4,11,30,5.0,168.0,4.4,2.0,171.0,164.2,138.17
2016,1,4,11,45,2.5,140.5,4.45,2.5,142.0,135.18,112.76
2016,1,4,12,0,0.0,113.0,4.5,3.0,113.0,106.35,87.52
2016,1,4,12,15,0.0,113.5,4.55,3.0,113.5,106.91,88.01
2016,1,4,12,30,0.0,114.0,4.6,3.0,114.0,107.49,88.51
2016,1,4,12,45,3.0,143.5,4.65,3.0,145.0,139.61,116.42
2016,1,4,13,0,6.0,173.0,4.7,3.0,176.0,173.08,145.33
2016,1,4,13,15,35.5,192.0,4.7,2.5,209.5,227.57,193.38
2016,1,4,13,30,65.0,211.0,4.7,2.0,243.0,274.95,235.14
2016,1,4,13,45,37.0,186.5,4.75,2.0,204.5,226.05,192.75
2016,1,4,14,0,9.0,162.0,4.8,2.0,166.0,167.34,141.54
2016,1,4,14,15,22.0,163.0,4.7,1.5,172.0,179.88,153.44
2016,1,4,14,30,35.0,164.0,4.6,1.0,178.0,203.82,175.14
2016,1,4,14,45,33.0,151.5,4.55,1.0,164.0,189.26,162.66
2016,1,4,15,0,31.0,139.0,4.5,1.0,150.0,174.76,150.18
2016,1,4,15,15,398.5,100.0,4.3,0.5,216.0,418.32,369.86
2016,1,4,15,30,766.0,61.0,4.1,0.0,282.0,607.52,532.32
2016,1,4,15,45,725.5,56.0,3.95,0.0,239.5,553.69,483.77
2016,1,4,16,0,685.0,51.0,3.8,0.0,197.0,499.74,434.85
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.0,426.71,367.91
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,364.04,306.96
2016,1,4,16,45,418.0,28.0,3.05,0.0,69.5,269.98,208.27
2016,1,4,17,0,294.0,18.0,2.8,0.0,30.0,170.08,0.0
2016,1,4,17,15,147.0,9.0,2.75,0.0,15.0,68.9,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,10.48,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,19.07,8.75
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,44.94,20.41
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,95.73,50.26
2016,1,5,8,45,744.5,40.5,3.45,-3.0,191.5,148.51,92.46
2016,1,5,9,0,801.0,45.0,3.6,-3.0,237.0,206.81,145.19
2016,1,5,9,15,836.5,48.0,3.6,-2.5,280.0,263.86,200.0
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,322.55,256.64
2016,1,5,9,45,897.0,52.5,3.6,-1.5,361.5,377.96,310.04
2016,1,5,10,0,922.0,54.0,3.6,-1.0,400.0,433.97,362.66
2016,1,5,10,15,937.5,56.0,3.55,-0.5,432.5,486.53,410.89
2016,1,5,10,30,953.0,58.0,3.5,0.0,465.0,538.23,456.82
2016,1,5,10,45,963.5,59.0,3.45,0.0,491.0,584.98,498.17
2016,1,5,11,0,974.0,60.0,3.4,0.0,517.0,629.89,536.92
2016,1,5,11,15,981.0,61.0,3.35,0.0,535.5,670.59,571.31
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,708.75,602.9
2016,1,5,11,45,991.0,62.5,3.25,0.0,564.5,740.91,628.36
2016,1,5,12,0,994.0,63.0,3.2,0.0,575.0,769.92,650.21
2016,1,5,12,15,995.0,63.0,3.15,0.0,578.0,793.62,667.9
2016,1,5,12,30,996.0,63.0,3.1,0.0,581.0,813.84,682.96
2016,1,5,12,45,993.5,62.5,3.05,0.0,575.0,827.24,692.89
2016,1,5,13,0,991.0,62.0,3.0,0.0,569.0,836.91,700.13
2016,1,5,13,15,986.0,61.5,2.95,0.0,555.5,840.9,703.2
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,841.12,703.61
2016,1,5,13,45,972.5,60.0,2.9,0.0,521.0,834.28,699.15
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,823.8,692.09
2016,1,5,14,15,951.0,58.0,2.85,0.0,472.0,806.36,679.43
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,785.65,664.29
2016,1,5,14,45,919.5,55.0,2.8,0.0,409.5,756.5,642.8
2016,1,5,15,0,901.0,53.0,2.8,0.0,375.0,724.69,618.95
2016,1,5,15,15,874.0,50.5,2.55,0.0,335.0,683.92,586.09
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,641.55,551.32
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.0,588.34,507.33
2016,1,5,16,0,765.0,42.0,1.9,-1.0,207.0,539.62,464.06
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.0,469.49,401.4
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,402.0,337.91
2016,1,5,16,45,510.5,24.0,1.5,-3.0,75.5,306.15,239.72
2016,1,5,17,0,387.0,16.0,1.4,-4.0,34.0,208.01,0.0
2016,1,5,17,15,193.5,8.0,1.45,-4.0,17.0,87.43,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.0,12.0,2.3,-3.0,27.0,11.44,0.0
2016,1,6,8,0,410.0,24.0,2.5,-3.0,54.0,21.14,10.26
2016,1,6,8,15,515.0,32.0,2.45,-2.5,96.5,44.98,22.27
2016,1,6,8,30,620.0,40.0,2.4,-2.0,139.0,92.92,50.57
2016,1,6,8,45,679.0,45.5,2.4,-1.5,183.5,143.24,90.26
2016,1,6,9,0,738.0,51.0,2.4,-1.0,228.0,199.49,140.08
2016,1,6,9,15,776.0,54.5,2.3,-0.5,270.5,253.93,191.39
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,311.22,245.44
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,365.67,297.16
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,421.02,348.46
2016,1,6,10,15,883.5,65.0,2.0,0.0,421.0,471.52,394.33
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,522.06,438.73
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.0,568.0,477.45
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,612.32,513.61
2016,1,6,11,15,931.5,71.0,1.7,1.0,523.0,651.79,545.45
2016,1,6,11,30,939.0,72.0,1.6,1.0,541.0,688.9,574.56
2016,1,6,11,45,942.5,72.5,1.55,1.5,552.0,720.21,597.7
2016,1,6,12,0,946.0,73.0,1.5,2.0,563.0,748.56,616.87
2016,1,6,12,15,946.5,73.0,1.4,2.0,565.5,771.08,632.08
2016,1,6,12,30,947.0,73.0,1.3,2.0,568.0,790.26,644.74
2016,1,6,12,45,945.0,73.0,1.25,2.5,562.5,804.14,653.02
2016,1,6,13,0,943.0,73.0,1.2,3.0,557.0,814.49,658.83
2016,1,6,13,15,937.0,72.0,1.15,3.0,543.5,816.98,660.21
2016,1,6,13,30,931.0,71.0,1.1,3.0,530.0,815.86,659.21
2016,1,6,13,45,920.5,70.5,1.05,3.5,509.0,808.32,652.58
2016,1,6,14,0,910.0,70.0,1.0,4.0,488.0,797.34,643.67
2016,1,6,14,15,896.0,68.5,0.95,3.5,460.5,779.14,631.87
2016,1,6,14,30,882.0,67.0,0.9,3.0,433.0,764.12,622.47
2016,1,6,14,45,860.0,65.0,0.85,3.0,398.5,733.28,600.15
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,699.97,575.91
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,658.0,545.62
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,614.53,513.38
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,558.06,468.29
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,501.8,421.39
2016,1,6,16,15,616.5,43.0,0.75,1.5,156.0,429.84,360.63
2016,1,6,16,30,546.0,37.0,0.8,1.0,112.0,360.78,299.02
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,269.72,210.11
2016,1,6,17,0,282.0,19.0,1.0,0.0,33.0,168.67,0.0
2016,1,6,17,15,141.0,9.5,1.0,0.0,16.5,67.48,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,2.5,12.5,1.95,0.0,13.0,11.91,0.0
2016,1,7,8,0,5.0,25.0,2.1,0.0,26.0,22.73,11.31
2016,1,7,8,15,27.5,43.0,2.05,0.0,47.5,39.03,27.45
2016,1,7,8,30,50.0,61.0,2.0,0.0,69.0,59.47,44.79
2016,1,7,8,45,62.5,79.0,2.0,0.5,92.0,81.39,63.83
2016,1,7,9,0,75.0,97.0,2.0,1.0,115.0,104.95,84.56
2016,1,7,9,15,87.0,113.0,1.95,1.5,137.5,129.62,106.36
2016,1,7,9,30,99.0,129.0,1.9,2.0,160.0,154.7,128.41
2016,1,7,9,45,96.0,144.0,1.85,2.5,177.5,174.79,146.23
2016,1,7,10,0,93.0,159.0,1.8,3.0,195.0,191.09,160.42
2016,1,7,10,15,155.0,172.0,1.75,3.0,236.5,241.45,203.33
2016,1,7,10,30,217.0,185.0,1.7,3.0,278.0,293.72,247.61
2016,1,7,10,45,157.5,197.0,1.65,3.5,266.5,284.91,239.68
2016,1,7,11,0,98.0,209.0,1.6,4.0,255.0,264.77,222.04
2016,1,7,11,15,103.0,217.5,1.55,4.0,268.0,281.41,235.99
2016,1,7,11,30,108.0,226.0,1.5,4.0,281.0,298.3,249.87
2016,1,7,11,45,106.0,232.5,1.45,4.5,287.0,308.49,257.58
2016,1,7,12,0,104.0,239.0,1.4,5.0,293.0,318.47,265.06
2016,1,7,12,15,490.0,166.0,1.4,5.0,422.5,549.29,457.32
2016,1,7,12,30,876.0,93.0,1.4,5.0,552.0,766.87,624.69
2016,1,7,12,45,879.0,90.5,1.45,5.5,547.5,781.22,632.12
2016,1,7,13,0,882.0,88.0,1.5,6.0,543.0,792.28,639.75
2016,1,7,13,15,876.0,87.5,1.5,6.0,530.0,795.38,642.29
2016,1,7,13,30,870.0,87.0,1.5,6.0,517.0,795.02,642.56
2016,1,7,13,45,862.5,84.5,1.55,6.0,497.5,787.73,638.49
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,777.08,632.1
2016,1,7,14,15,840.5,80.0,1.5,6.0,450.5,758.41,618.27
2016,1,7,14,30,826.0,78.0,1.4,6.0,423.0,736.74,602.29
2016,1,7,14,45,808.5,74.5,1.35,6.0,390.0,708.26,581.67
2016,1,7,15,0,791.0,71.0,1.3,6.0,357.0,677.3,558.99
2016,1,7,15,15,760.5,67.5,1.15,5.5,318.5,634.97,527.2
2016,1,7,15,30,730.0,64.0,1.0,5.0,280.0,591.26,493.4
2016,1,7,15,45,684.5,59.5,0.9,4.5,238.0,540.73,452.48
2016,1,7,16,0,639.0,55.0,0.8,4.0,196.0,486.14,406.88
2016,1,7,16,15,567.5,48.0,0.85,3.0,153.0,414.37,347.1
2016,1,7,16,30,496.0,41.0,0.9,2.0,110.0,346.12,287.03
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.0,254.55,199.85
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,159.72,17.57
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,63.04,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.0,4.5,4.29,0.0
2016,1,8,8,0,0.0,9.0,2.0,1.0,9.0,8.33,0.56
2016,1,8,8,15,0.0,17.0,2.0,1.0,17.0,15.76,7.94
2016,1,8,8,30,0.0,25.0,2.0,1.0,25.0,23.19,14.86
2016,1,8,8,45,0.0,34.0,2.0,1.5,34.0,31.56,22.51
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,39.94,30.08
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,47.86,37.22
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,55.79,44.28
2016,1,8,9,45,24.5,106.5,1.75,2.5,116.0,110.03,91.48
2016,1,8,10,0,49.0,153.0,1.7,3.0,172.0,167.27,140.53
2016,1,8,10,15,24.5,148.5,1.55,3.0,158.0,151.48,126.91
2016,1,8,10,30,0.0,144.0,1.4,3.0,144.0,136.24,113.6
2016,1,8,10,45,0.0,87.5,1.25,3.5,87.5,81.61,66.09
2016,1,8,11,0,0.0,31.0,1.1,4.0,31.0,28.79,19.8
2016,1,8,11,15,0.0,53.0,1.15,4.0,53.0,49.28,37.8
2016,1,8,11,30,0.0,75.0,1.2,4.0,75.0,69.82,55.64
2016,1,8,11,45,0.0,86.5,1.25,4.0,86.5,80.57,64.88
2016,1,8,12,0,0.0,98.0,1.3,4.0,98.0,91.66,74.4
2016,1,8,12,15,0.0,117.0,1.35,4.0,117.0,110.29,90.37
2016,1,8,12,30,0.0,136.0,1.4,4.0,136.0,129.35,106.62
2016,1,8,12,45,0.0,106.0,1.5,4.5,106.0,99.6,80.99
2016,1,8,13,0,0.0,76.0,1.6,5.0,76.0,70.76,56.1
2016,1,8,13,15,0.0,99.5,1.6,5.0,99.5,93.35,75.68
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,117.17,96.15
2016,1,8,13,45,0.0,112.5,1.65,5.0,112.5,106.77,87.3
2016,1,8,14,0,0.0,102.0,1.7,5.0,102.0,96.38,78.5
2016,1,8,14,15,0.0,119.5,1.7,5.0,119.5,114.98,94.67
2016,1,8,14,30,0.0,137.0,1.7,5.0,137.0,134.93,111.91
2016,1,8,14,45,0.0,126.0,1.7,5.0,126.0,124.15,102.82
2016,1,8,15,0,0.0,115.0,1.7,5.0,115.0,113.43,93.76
2016,1,8,15,15,278.0,102.5,1.6,4.5,186.0,325.51,281.88
2016,1,8,15,30,556.0,90.0,1.5,4.0,257.0,510.09,435.29
2016,1,8,15,45,504.5,83.0,1.45,4.0,217.5,452.38,385.23
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,395.66,336.65
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,325.83,275.48
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,260.62,216.57
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,180.11,141.17
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,94.83,20.07
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,32.93,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,2.35,3.5,4.5,4.29,0.0
2016,1,9,8,0,0.0,9.0,2.5,4.0,9.0,8.33,0.52
2016,1,9,8,15,0.0,17.0,2.45,4.0,17.0,15.76,7.79
2016,1,9,8,30,0.0,25.0,2.4,4.0,25.0,23.19,14.64
2016,1,9,8,45,0.0,34.0,2.35,4.5,34.0,31.56,22.21
2016,1,9,9,0,0.0,43.0,2.3,5.0,43.0,39.94,29.71
2016,1,9,9,15,0.0,51.0,2.2,5.0,51.0,47.4,36.36
2016,1,9,9,30,0.0,59.0,2.1,5.0,59.0,54.86,42.94
2016,1,9,9,45,0.0,84.0,2.05,5.5,84.0,78.32,63.33
2016,1,9,10,0,0.0,109.0,2.0,6.0,109.0,102.12,83.7
2016,1,9,10,15,0.0,113.0,2.0,6.0,113.0,106.03,86.88
2016,1,9,10,30,0.0,117.0,2.0,6.0,117.0,109.94,90.08
2016,1,9,10,45,0.0,111.5,2.05,6.5,111.5,104.66,85.24
2016,1,9,11,0,0.0,106.0,2.1,7.0,106.0,99.36,80.43
2016,1,9,11,15,0.0,104.5,2.1,7.0,104.5,97.92,79.1
2016,1,9,11,30,0.0,103.0,2.1,7.0,103.0,96.48,77.79
2016,1,9,11,45,11.0,152.0,2.1,7.0,158.0,152.23,125.33
2016,1,9,12,0,22.0,201.0,2.1,7.0,213.0,210.59,174.22
2016,1,9,12,15,88.5,222.5,2.1,7.0,269.5,292.27,243.19
2016,1,9,12,30,155.0,244.0,2.1,7.0,326.0,379.42,315.08
2016,1,9,12,45,121.0,238.5,2.15,7.5,302.5,352.06,291.5
2016,1,9,13,0,87.0,233.0,2.2,8.0,279.0,312.15,258.27
2016,1,9,13,15,73.5,224.0,2.2,8.0,262.5,293.81,243.39
2016,1,9,13,30,60.0,215.0,2.2,8.0,246.0,275.06,227.99
2016,1,9,13,45,30.0,180.0,2.2,8.0,195.5,212.14,175.56
2016,1,9,14,0,0.0,145.0,2.2,8.0,145.0,141.27,115.54
2016,1,9,14,15,0.0,142.5,2.2,8.0,142.5,139.58,114.44
2016,1,9,14,30,0.0,140.0,2.2,8.0,140.0,138.12,113.4
2016,1,9,14,45,0.0,129.0,2.2,8.0,129.0,127.37,104.47
2016,1,9,15,0,0.0,118.0,2.2,8.0,118.0,116.67,95.53
2016,1,9,15,15,0.0,104.5,2.25,7.5,104.5,103.17,84.26
2016,1,9,15,30,0.0,91.0,2.3,7.0,91.0,89.67,72.82
2016,1,9,15,45,0.0,77.0,2.35,7.0,77.0,75.56,60.55
2016,1,9,16,0,0.0,63.0,2.4,7.0,63.0,61.4,48.08
2016,1,9,16,15,0.0,49.0,2.5,7.0,49.0,47.14,35.36
2016,1,9,16,30,0.0,35.0,2.6,7.0,35.0,32.67,22.4
2016,1,9,16,45,0.0,22.5,2.75,7.0,22.5,20.88,11.52
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.26,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.77,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,10.96,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,20.01,9.03
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,41.45,19.61
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,88.35,45.79
2016,1,10,8,45,662.5,44.5,3.9,8.5,180.5,137.65,83.11
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,192.77,130.35
2016,1,10,9,15,360.0,42.5,4.25,9.0,129.5,134.62,98.69
2016,1,10,9,30,0.0,35.0,4.5,9.0,35.0,32.49,22.74
2016,1,10,9,45,13.0,91.0,4.75,9.5,96.0,89.52,71.84
2016,1,10,10,0,26.0,147.0,5.0,10.0,157.0,151.87,124.73
2016,1,10,10,15,184.0,159.0,5.2,10.0,238.5,240.97,199.57
2016,1,10,10,30,342.0,171.0,5.4,10.0,320.0,345.87,287.83
2016,1,10,10,45,171.0,112.0,5.6,10.5,186.5,209.11,174.07
2016,1,10,11,0,0.0,53.0,5.8,11.0,53.0,49.28,36.65
2016,1,10,11,15,445.0,65.5,5.85,11.0,291.0,352.62,299.18
2016,1,10,11,30,890.0,78.0,5.9,11.0,529.0,665.59,556.4
2016,1,10,11,45,684.0,134.0,6.0,11.0,485.0,621.84,518.57
2016,1,10,12,0,478.0,190.0,6.1,11.0,441.0,553.97,461.75
2016,1,10,12,15,674.0,140.5,6.05,10.5,496.5,660.12,551.7
2016,1,10,12,30,870.0,91.0,6.0,10.0,552.0,762.54,634.91
2016,1,10,12,45,436.0,128.5,6.0,10.0,359.5,488.31,412.34
2016,1,10,13,0,2.0,166.0,6.0,10.0,167.0,162.19,132.11
2016,1,10,13,15,421.5,130.0,5.85,9.5,341.5,491.31,417.63
2016,1,10,13,30,841.0,94.0,5.7,9.0,516.0,784.11,655.12
2016,1,10,13,45,833.5,92.0,5.6,9.0,497.0,777.69,648.97
2016,1,10,14,0,826.0,90.0,5.5,9.0,478.0,768.01,641.83
2016,1,10,14,15,812.0,88.0,5.3,8.5,451.5,750.12,629.07
2016,1,10,14,30,798.0,86.0,5.1,8.0,425.0,729.28,614.0
2016,1,10,14,45,788.5,80.5,4.95,8.0,394.0,705.0,595.24
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,678.0,574.16
2016,1,10,15,15,750.5,71.0,4.55,7.5,325.0,636.73,541.97
2016,1,10,15,30,722.0,67.0,4.3,7.0,287.0,598.75,511.51
2016,1,10,15,45,690.5,60.5,4.05,6.5,246.5,550.3,470.81
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,501.49,428.5
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,432.52,367.62
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,366.63,307.14
2016,1,10,16,45,419.5,31.5,2.95,4.5,80.0,280.11,224.82
2016,1,10,17,0,312.0,22.0,2.7,4.0,40.0,192.24,82.96
2016,1,10,17,15,156.0,11.0,2.7,3.5,20.0,76.44,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,10.96,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,20.05,9.73
2016,1,11,8,15,599.5,30.0,1.9,-1.5,105.0,42.76,19.92
2016,1,11,8,30,699.0,37.0,2.0,-1.0,150.0,93.91,48.49
2016,1,11,8,45,753.0,41.5,2.1,-1.0,196.5,147.06,90.01
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,205.52,142.11
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,262.98,196.51
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,321.87,252.51
2016,1,11,9,45,897.0,54.5,2.25,0.0,368.5,377.93,306.22
2016,1,11,10,0,919.0,57.0,2.3,0.0,407.0,434.37,359.07
2016,1,11,10,15,858.0,63.5,2.3,0.0,412.0,457.82,383.93
2016,1,11,10,30,797.0,70.0,2.3,0.0,417.0,475.19,402.27
2016,1,11,10,45,882.5,66.5,2.35,0.5,471.0,550.13,465.65
2016,1,11,11,0,968.0,63.0,2.4,1.0,525.0,630.81,531.68
2016,1,11,11,15,974.5,63.5,2.45,1.0,544.0,671.17,565.29
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,708.98,596.52
2016,1,11,11,45,983.0,65.0,2.55,1.5,574.0,741.58,621.2
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,771.03,642.4
2016,1,11,12,15,802.5,107.0,2.65,2.0,531.5,713.85,598.19
2016,1,11,12,30,620.0,148.0,2.7,2.0,478.0,644.08,542.34
2016,1,11,12,45,802.5,106.0,2.75,2.5,529.5,744.39,622.46
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,841.46,694.92
2016,1,11,13,15,979.5,63.5,2.8,3.0,568.0,845.67,697.6
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,846.1,698.49
2016,1,11,13,45,966.5,61.5,2.8,3.0,534.0,839.99,694.64
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,830.2,688.2
2016,1,11,14,15,946.0,59.0,2.75,3.0,485.0,813.23,676.08
2016,1,11,14,30,933.0,58.0,2.7,3.0,457.0,792.96,661.53
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.0,764.9,640.95
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,734.11,618.09
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,694.16,586.87
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,652.5,553.61
