Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.81,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.41,0.0
2016,2,12,7,45,0.0,20.5,2.3,-3.0,20.5,19.02,11.17
2016,2,12,8,0,0.0,33.0,2.3,-3.0,33.0,30.65,22.88
2016,2,12,8,15,0.0,48.0,2.25,-3.0,48.0,44.31,34.36
2016,2,12,8,30,0.0,63.0,2.2,-3.0,63.0,57.99,46.98
2016,2,12,8,45,0.0,77.5,2.15,-3.0,77.5,71.37,59.17
2016,2,12,9,0,0.0,92.0,2.1,-3.0,92.0,84.87,71.27
2016,2,12,9,15,0.0,109.0,2.0,-2.5,109.0,100.74,85.16
2016,2,12,9,30,0.0,126.0,1.9,-2.0,126.0,116.77,98.95
2016,2,12,9,45,114.5,166.0,1.8,-2.0,220.5,202.72,172.42
2016,2,12,10,0,229.0,206.0,1.7,-2.0,315.0,299.46,254.43
2016,2,12,10,15,161.0,223.0,1.5,-1.5,302.0,295.97,250.93
2016,2,12,10,30,93.0,240.0,1.3,-1.0,289.0,281.39,237.7
2016,2,12,10,45,54.5,226.0,1.15,-1.0,255.5,250.59,211.33
2016,2,12,11,0,16.0,212.0,1.0,-1.0,222.0,210.94,177.15
2016,2,12,11,15,42.5,244.5,0.9,-0.5,271.0,268.26,225.0
2016,2,12,11,30,69.0,277.0,0.8,0.0,320.0,323.46,269.45
2016,2,12,11,45,84.0,288.5,0.75,0.0,341.5,350.55,290.91
2016,2,12,12,0,99.0,300.0,0.7,0.0,363.0,378.58,313.14
2016,2,12,12,15,268.0,281.5,0.85,0.0,454.0,517.08,427.06
2016,2,12,12,30,437.0,263.0,1.0,0.0,545.0,653.56,534.87
2016,2,12,12,45,228.0,251.0,1.2,0.0,398.0,467.06,387.62
2016,2,12,13,0,19.0,239.0,1.4,0.0,251.0,248.47,206.8
2016,2,12,13,15,81.5,268.0,1.55,0.0,319.0,346.68,291.33
2016,2,12,13,30,144.0,297.0,1.7,0.0,387.0,449.23,375.87
2016,2,12,13,45,113.5,283.5,1.9,0.0,353.0,397.45,333.74
2016,2,12,14,0,83.0,270.0,2.1,0.0,319.0,357.8,301.59
2016,2,12,14,15,155.5,259.5,2.2,0.0,346.5,423.29,358.52
2016,2,12,14,30,228.0,249.0,2.3,0.0,374.0,473.9,402.39
2016,2,12,14,45,496.5,181.0,2.4,0.0,432.0,644.4,546.73
2016,2,12,15,0,765.0,113.0,2.5,0.0,490.0,783.69,658.53
2016,2,12,15,15,742.0,108.5,2.5,0.0,451.0,744.82,628.62
2016,2,12,15,30,719.0,104.0,2.5,0.0,412.0,704.06,598.57
2016,2,12,15,45,697.5,96.5,2.5,0.0,369.0,659.33,564.82
2016,2,12,16,0,676.0,89.0,2.5,0.0,326.0,613.3,528.91
2016,2,12,16,15,630.5,82.0,2.2,0.0,279.0,550.61,476.12
2016,2,12,16,30,585.0,75.0,1.9,0.0,232.0,489.02,422.9
2016,2,12,16,45,528.0,65.0,1.6,-0.5,184.5,418.82,361.49
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,351.8,300.6
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,260.34,217.13
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,176.63,125.67
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,66.33,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,8.58,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,15.75,0.0
2016,2,13,7,45,512.5,27.0,3.95,-4.5,85.5,22.89,14.84
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,29.76,22.15
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.0,69.47,35.11
2016,2,13,8,30,779.0,47.0,4.4,-3.0,237.0,126.85,73.07
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.0,186.43,124.28
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,251.77,185.7
2016,2,13,9,15,890.0,59.0,4.65,-3.0,389.0,313.65,246.31
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,377.27,308.28
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,438.06,366.97
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,498.93,424.19
2016,2,13,10,15,968.5,69.0,4.55,-2.5,561.5,556.57,476.17
2016,2,13,10,30,982.0,71.0,4.5,-2.0,599.0,613.17,525.51
2016,2,13,10,45,993.0,71.5,4.45,-2.0,629.0,665.39,570.72
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,715.75,613.22
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,761.16,649.14
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,803.84,680.24
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,840.99,708.29
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,874.86,733.72
2016,2,13,12,15,1025.0,74.5,4.25,-0.5,736.5,903.45,753.31
2016,2,13,12,30,1026.0,75.0,4.2,0.0,742.0,928.33,770.0
2016,2,13,12,45,1021.0,77.0,4.2,0.0,738.5,946.09,783.23
2016,2,13,13,0,1016.0,79.0,4.2,0.0,735.0,959.8,793.6
2016,2,13,13,15,1012.5,78.5,4.2,0.0,723.0,967.81,799.9
2016,2,13,13,30,1009.0,78.0,4.2,0.0,711.0,971.73,803.38
2016,2,13,13,45,1003.5,76.5,4.2,0.0,691.0,968.67,801.84
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,961.56,797.51
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,948.07,788.57
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,930.8,776.94
2016,2,13,14,45,968.5,71.0,4.2,-0.5,579.5,906.54,761.45
2016,2,13,15,0,957.0,69.0,4.2,-1.0,544.0,878.89,743.3
2016,2,13,15,15,939.0,66.5,4.15,-1.0,502.5,842.2,716.24
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,802.89,686.9
2016,2,13,15,45,896.5,61.0,4.1,-1.5,414.5,755.74,652.4
2016,2,13,16,0,872.0,58.0,4.1,-2.0,368.0,707.03,615.74
2016,2,13,16,15,834.5,54.5,3.9,-2.0,317.5,653.1,571.49
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,593.23,520.03
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,518.76,454.35
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,447.07,388.16
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,351.85,298.85
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,264.71,198.35
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,107.47,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,15.5,10.48,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,31.0,17.4,1.59
2016,2,14,7,45,251.0,37.5,2.4,-8.5,68.0,29.22,21.07
2016,2,14,8,0,340.0,53.0,2.7,-8.0,105.0,40.58,32.83
2016,2,14,8,15,397.0,65.0,2.7,-7.5,147.5,72.56,47.96
2016,2,14,8,30,454.0,77.0,2.7,-7.0,190.0,116.28,79.47
2016,2,14,8,45,502.5,82.5,2.7,-7.0,231.5,160.71,117.47
2016,2,14,9,0,551.0,88.0,2.7,-7.0,273.0,209.03,162.03
2016,2,14,9,15,676.5,85.5,2.6,-6.5,344.0,276.9,222.42
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,359.21,296.08
2016,2,14,9,45,817.5,88.5,2.45,-5.5,455.5,416.29,349.54
2016,2,14,10,0,833.0,94.0,2.4,-5.0,496.0,473.47,401.43
2016,2,14,10,15,849.0,96.5,2.3,-4.5,532.0,527.73,448.97
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,581.52,494.37
2016,2,14,10,45,716.5,142.0,2.1,-4.0,543.5,578.78,492.26
2016,2,14,11,0,568.0,185.0,2.0,-4.0,519.0,557.6,474.33
2016,2,14,11,15,543.5,201.5,1.85,-3.5,530.5,583.31,493.71
2016,2,14,11,30,519.0,218.0,1.7,-3.0,542.0,605.69,509.31
2016,2,14,11,45,276.5,241.5,1.6,-3.0,415.0,461.26,389.8
2016,2,14,12,0,34.0,265.0,1.5,-3.0,288.0,291.13,244.87
2016,2,14,12,15,160.5,283.5,1.45,-2.5,389.0,424.27,358.06
2016,2,14,12,30,287.0,302.0,1.4,-2.0,490.0,565.03,470.68
2016,2,14,12,45,248.0,306.5,1.35,-2.0,468.5,534.36,444.39
2016,2,14,13,0,209.0,311.0,1.3,-2.0,447.0,512.5,426.35
2016,2,14,13,15,182.0,306.5,1.35,-2.0,423.5,489.17,408.03
2016,2,14,13,30,155.0,302.0,1.4,-2.0,400.0,464.64,388.59
2016,2,14,13,45,82.0,251.5,1.45,-2.0,303.0,332.96,281.08
2016,2,14,14,0,9.0,201.0,1.5,-2.0,206.0,203.6,171.54
2016,2,14,14,15,4.5,169.0,1.5,-2.0,171.5,167.02,140.92
2016,2,14,14,30,0.0,137.0,1.5,-2.0,137.0,130.76,109.78
2016,2,14,14,45,0.0,144.0,1.55,-2.0,144.0,138.55,116.88
2016,2,14,15,0,0.0,151.0,1.6,-2.0,151.0,146.82,124.33
2016,2,14,15,15,27.5,165.5,1.55,-2.0,177.5,196.55,168.79
2016,2,14,15,30,55.0,180.0,1.5,-2.0,204.0,238.31,205.74
2016,2,14,15,45,44.0,163.0,1.5,-2.0,181.0,211.19,182.34
2016,2,14,16,0,33.0,146.0,1.5,-2.0,158.0,184.65,159.44
2016,2,14,16,15,27.0,126.0,1.45,-2.0,134.5,158.21,136.41
2016,2,14,16,30,21.0,106.0,1.4,-2.0,111.0,123.48,105.66
2016,2,14,16,45,12.0,85.0,1.4,-2.5,88.0,95.59,80.6
2016,2,14,17,0,3.0,64.0,1.4,-3.0,65.0,68.08,55.47
2016,2,14,17,15,1.5,43.5,1.4,-3.0,44.0,45.25,34.31
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,21.4,11.58
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,10.96,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.91,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.7,0.0
2016,2,15,7,45,0.0,9.5,2.1,-5.0,9.5,8.79,2.36
2016,2,15,8,0,0.0,15.0,2.1,-5.0,15.0,13.89,7.46
2016,2,15,8,15,0.0,22.0,2.1,-5.0,22.0,20.39,12.98
2016,2,15,8,30,0.0,29.0,2.1,-5.0,29.0,26.9,19.05
2016,2,15,8,45,0.0,36.0,2.1,-5.0,36.0,33.42,25.06
2016,2,15,9,0,0.0,43.0,2.1,-5.0,43.0,39.94,31.0
2016,2,15,9,15,0.0,50.5,2.1,-4.5,50.5,46.93,37.23
2016,2,15,9,30,0.0,58.0,2.1,-4.0,58.0,53.93,43.38
2016,2,15,9,45,0.0,89.0,2.1,-4.0,89.0,82.85,69.22
2016,2,15,10,0,0.0,120.0,2.1,-4.0,120.0,111.82,94.74
2016,2,15,10,15,0.0,93.5,2.05,-4.0,93.5,87.13,72.59
2016,2,15,10,30,0.0,67.0,2.0,-4.0,67.0,62.37,50.43
2016,2,15,10,45,2.0,125.5,2.0,-4.0,127.0,118.57,100.13
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,176.05,149.91
2016,2,15,11,15,10.0,206.0,1.95,-3.5,213.0,201.98,171.66
2016,2,15,11,30,16.0,228.0,1.9,-3.0,239.0,228.68,193.93
2016,2,15,11,45,9.0,202.0,1.85,-3.0,208.0,198.77,168.08
2016,2,15,12,0,2.0,176.0,1.8,-3.0,177.0,168.35,141.83
2016,2,15,12,15,7.0,201.0,1.8,-3.0,205.5,197.4,166.87
2016,2,15,12,30,12.0,226.0,1.8,-3.0,234.0,227.2,192.19
2016,2,15,12,45,19.0,241.5,1.8,-3.0,254.0,249.72,211.34
2016,2,15,13,0,26.0,257.0,1.8,-3.0,274.0,272.82,230.94
2016,2,15,13,15,17.5,232.5,1.75,-3.0,244.0,241.11,204.02
2016,2,15,13,30,9.0,208.0,1.7,-3.0,214.0,209.19,176.94
2016,2,15,13,45,4.5,173.0,1.7,-3.0,176.0,169.95,143.56
2016,2,15,14,0,0.0,138.0,1.7,-3.0,138.0,131.02,110.03
2016,2,15,14,15,0.0,134.0,1.55,-2.5,134.0,127.29,106.83
2016,2,15,14,30,0.0,130.0,1.4,-2.0,130.0,123.59,103.6
2016,2,15,14,45,0.0,122.0,1.25,-2.0,122.0,115.86,97.06
2016,2,15,15,0,0.0,114.0,1.1,-2.0,114.0,108.14,90.52
2016,2,15,15,15,136.5,148.0,1.05,-2.0,208.0,275.39,239.9
2016,2,15,15,30,273.0,182.0,1.0,-2.0,302.0,435.88,375.12
2016,2,15,15,45,231.0,175.0,0.95,-2.0,269.5,391.0,336.17
2016,2,15,16,0,189.0,168.0,0.9,-2.0,237.0,337.17,291.25
2016,2,15,16,15,173.5,146.0,1.05,-2.0,202.5,296.04,257.45
2016,2,15,16,30,158.0,124.0,1.2,-2.0,168.0,255.39,222.77
2016,2,15,16,45,130.5,101.5,1.35,-2.0,133.5,207.35,180.28
2016,2,15,17,0,103.0,79.0,1.5,-2.0,99.0,160.95,138.13
2016,2,15,17,15,68.5,56.5,1.6,-2.0,68.0,112.51,93.32
2016,2,15,17,30,34.0,34.0,1.7,-2.0,37.0,58.09,41.69
2016,2,15,17,45,17.0,17.0,1.8,-2.0,18.5,25.87,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,110.0,11.5,4.5,5.5,18.5,10.96,0.0
2016,2,16,7,30,220.0,23.0,4.6,5.0,37.0,18.7,5.46
2016,2,16,7,45,371.5,32.5,4.7,4.5,82.5,25.41,16.81
2016,2,16,8,0,523.0,42.0,4.8,4.0,128.0,31.88,23.46
2016,2,16,8,15,595.5,49.0,4.75,4.0,177.5,71.7,38.16
2016,2,16,8,30,668.0,56.0,4.7,4.0,227.0,127.27,76.26
2016,2,16,8,45,722.0,60.0,4.7,4.0,278.5,182.41,122.5
2016,2,16,9,0,776.0,64.0,4.7,4.0,330.0,243.3,177.84
2016,2,16,9,15,807.5,67.5,4.7,4.5,377.5,302.48,233.64
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,364.05,291.1
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,423.34,345.65
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,483.57,399.47
2016,2,16,10,15,903.5,77.5,4.55,6.5,549.0,539.74,448.04
2016,2,16,10,30,919.0,80.0,4.4,7.0,586.0,595.23,494.31
2016,2,16,10,45,931.5,81.0,4.3,7.5,616.5,646.39,535.79
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,695.99,574.71
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,739.68,608.44
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,780.85,638.15
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,816.5,662.2
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,849.03,683.63
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.0,876.29,702.81
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,900.03,719.46
2016,2,16,12,45,964.0,86.0,3.45,9.5,723.5,917.05,729.98
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,930.27,737.87
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,937.34,742.85
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,940.52,745.26
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,935.88,742.28
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,927.44,736.8
2016,2,16,14,15,926.5,82.5,3.05,10.0,628.0,912.35,725.99
2016,2,16,14,30,916.0,81.0,2.9,10.0,600.0,893.72,712.79
2016,2,16,14,45,663.0,138.0,2.75,10.0,502.0,747.02,605.46
2016,2,16,15,0,410.0,195.0,2.6,10.0,404.0,586.62,480.59
2016,2,16,15,15,205.0,146.5,2.3,9.5,251.0,341.91,285.68
2016,2,16,15,30,0.0,98.0,2.0,9.0,98.0,92.69,73.98
2016,2,16,15,45,384.0,84.5,1.75,8.5,225.5,406.97,347.16
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,660.57,547.25
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,599.73,499.68
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,543.89,455.97
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,466.69,393.15
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,393.58,330.8
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,303.02,250.83
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,221.83,170.59
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,103.13,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,12.5,1.45,0.5,20.5,11.91,0.0
2016,2,17,7,30,234.0,25.0,1.7,1.0,41.0,20.47,8.15
2016,2,17,7,45,367.0,36.0,2.0,2.0,86.0,28.48,19.9
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,36.14,27.55
2016,2,17,8,15,572.0,55.0,2.4,3.5,180.5,76.96,43.19
2016,2,17,8,30,644.0,63.0,2.5,4.0,230.0,129.83,79.37
2016,2,17,8,45,701.0,66.0,2.7,4.5,281.5,183.76,124.12
2016,2,17,9,0,758.0,69.0,2.9,5.0,333.0,245.61,179.33
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.0,304.27,233.83
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,365.31,289.84
2016,2,17,9,45,854.5,76.0,3.05,6.5,471.5,424.83,343.42
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,486.31,397.17
2016,2,17,10,15,904.0,77.0,3.1,7.0,552.5,541.85,445.34
2016,2,17,10,30,919.0,79.0,3.1,7.0,589.0,596.65,491.52
2016,2,17,10,45,930.5,80.0,3.15,7.5,619.0,647.27,532.44
2016,2,17,11,0,942.0,81.0,3.2,8.0,649.0,696.24,570.95
2016,2,17,11,15,949.5,82.5,3.15,8.0,671.5,741.11,605.49
2016,2,17,11,30,957.0,84.0,3.1,8.0,694.0,783.54,636.07
2016,2,17,11,45,961.0,84.5,3.1,8.5,708.0,819.6,660.75
2016,2,17,12,0,965.0,85.0,3.1,9.0,722.0,852.57,683.0
2016,2,17,12,15,966.5,85.5,3.1,9.0,727.5,880.27,702.59
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,904.47,719.71
2016,2,17,12,45,961.5,88.5,3.1,9.5,729.0,920.54,729.76
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,932.72,737.18
2016,2,17,13,15,951.5,90.5,3.05,10.0,713.0,940.19,742.38
2016,2,17,13,30,948.0,90.0,3.0,10.0,701.0,943.81,745.03
2016,2,17,13,45,936.5,90.5,2.95,10.0,680.5,937.69,740.98
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,927.82,734.49
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,913.27,724.85
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,895.19,712.84
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,874.15,698.8
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,842.85,677.33
2016,2,17,15,15,846.0,84.5,2.5,9.5,492.0,806.05,651.89
2016,2,17,15,30,826.0,82.0,2.3,9.0,451.0,766.89,624.44
2016,2,17,15,45,793.0,79.0,2.1,8.5,404.5,715.21,587.14
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,662.56,548.44
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,605.99,506.78
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,545.96,459.36
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,469.64,395.94
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,397.16,333.2
2016,2,17,17,15,442.5,42.5,1.4,4.0,112.0,305.98,253.75
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,224.0,174.72
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,105.29,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,12.87,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,22.27,10.61
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,31.62,22.96
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,40.53,31.87
2016,2,18,8,15,572.5,60.5,2.5,1.5,188.0,83.19,48.58
2016,2,18,8,30,642.0,69.0,2.6,2.0,238.0,136.47,85.79
2016,2,18,8,45,685.5,75.5,2.75,2.5,288.0,191.3,132.35
2016,2,18,9,0,729.0,82.0,2.9,3.0,338.0,250.71,186.21
2016,2,18,9,15,760.5,86.5,2.7,3.5,385.0,308.92,240.17
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,371.06,296.65
2016,2,18,9,45,811.5,95.5,2.4,4.5,474.0,428.67,348.25
2016,2,18,10,0,831.0,100.0,2.3,5.0,516.0,486.8,398.51
2016,2,18,10,15,847.0,102.5,2.15,5.0,552.0,541.38,444.78
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,595.49,489.02
2016,2,18,10,45,871.0,108.5,1.95,5.5,616.5,645.01,527.78
2016,2,18,11,0,879.0,112.0,1.9,6.0,645.0,692.81,563.96
2016,2,18,11,15,886.0,113.0,1.85,6.0,666.5,735.37,596.25
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,775.61,625.3
2016,2,18,11,45,893.5,117.0,1.75,6.5,701.0,810.56,648.15
2016,2,18,12,0,894.0,120.0,1.7,7.0,714.0,842.44,668.55
2016,2,18,12,15,895.5,120.0,1.7,7.0,718.5,868.71,686.6
2016,2,18,12,30,897.0,120.0,1.7,7.0,723.0,891.67,702.38
2016,2,18,12,45,915.0,110.5,1.7,7.5,723.5,914.68,717.02
2016,2,18,13,0,933.0,101.0,1.7,8.0,724.0,927.73,724.73
2016,2,18,13,15,929.0,100.0,1.65,8.0,712.0,934.07,728.66
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,936.6,730.19
2016,2,18,13,45,912.0,100.5,1.6,8.0,679.0,930.29,726.49
2016,2,18,14,0,899.0,102.0,1.6,8.0,658.0,927.82,725.75
2016,2,18,14,15,888.0,100.5,1.55,8.0,630.0,912.62,715.55
2016,2,18,14,30,877.0,99.0,1.5,8.0,602.0,893.92,703.19
2016,2,18,14,45,857.5,98.0,1.5,8.0,566.5,865.23,684.55
2016,2,18,15,0,838.0,97.0,1.5,8.0,531.0,833.65,663.89
2016,2,18,15,15,817.0,94.0,1.4,7.5,490.5,795.91,638.56
2016,2,18,15,30,796.0,91.0,1.3,7.0,450.0,755.92,611.34
2016,2,18,15,45,763.5,87.5,1.2,7.0,404.0,709.23,577.66
2016,2,18,16,0,731.0,84.0,1.1,7.0,358.0,657.46,539.63
2016,2,18,16,15,689.0,78.5,1.05,6.0,309.0,596.25,495.22
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,535.78,448.67
2016,2,18,16,45,586.0,65.0,0.95,4.5,210.5,461.94,388.43
2016,2,18,17,0,525.0,57.0,0.9,4.0,161.0,391.5,328.34
2016,2,18,17,15,426.5,46.0,0.95,3.5,114.5,302.33,250.59
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,221.77,174.13
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,105.73,2.86
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,13.34,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,23.0,12.15
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,32.77,24.2
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,42.07,33.46
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,83.67,50.25
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,134.48,86.25
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,186.87,130.71
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,244.47,182.75
2016,2,19,9,15,727.0,86.5,2.4,2.5,376.0,300.74,235.09
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,359.49,288.94
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,417.51,341.13
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,475.31,391.7
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,528.61,437.36
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,581.44,481.3
2016,2,19,10,45,855.5,102.0,2.8,6.0,605.5,631.36,520.86
2016,2,19,11,0,870.0,103.0,2.9,7.0,635.0,680.1,558.35
2016,2,19,11,15,877.5,104.0,2.95,7.0,656.5,722.58,591.91
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,762.81,621.99
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,798.36,647.12
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,826.25,666.49
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,852.45,685.58
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,875.39,702.35
2016,2,19,12,45,901.5,105.0,3.35,8.5,713.5,893.3,714.29
2016,2,19,13,0,903.0,104.0,3.4,9.0,711.0,907.73,723.83
2016,2,19,13,15,899.0,103.0,3.45,9.0,699.5,913.77,728.77
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,916.12,731.3
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,919.98,735.45
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,912.95,731.83
2016,2,19,14,15,872.5,98.5,3.75,9.0,623.0,899.1,723.14
2016,2,19,14,30,863.0,97.0,3.8,9.0,596.0,881.79,712.06
2016,2,19,14,45,850.5,94.0,3.85,9.0,562.5,856.83,695.36
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,828.81,676.37
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,793.04,650.48
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,754.93,622.68
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,709.17,588.89
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,661.96,553.43
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,606.85,512.4
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,548.31,465.66
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,478.71,407.15
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,411.95,348.6
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.0,323.97,270.26
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,244.37,193.81
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,116.22,22.87
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.0,14.77,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,38.0,25.41,14.45
2016,2,20,7,45,159.0,51.0,3.0,4.5,75.0,40.89,31.03
2016,2,20,8,0,228.0,71.0,3.1,5.0,112.0,56.07,45.55
2016,2,20,8,15,274.0,89.0,3.15,5.5,153.5,91.19,64.57
2016,2,20,8,30,320.0,107.0,3.2,6.0,195.0,132.0,95.19
2016,2,20,8,45,386.5,111.0,3.25,7.0,236.5,169.72,124.99
2016,2,20,9,0,453.0,115.0,3.3,8.0,278.0,215.59,163.71
2016,2,20,9,15,332.5,152.0,3.3,8.5,280.0,241.06,191.53
2016,2,20,9,30,212.0,189.0,3.3,9.0,282.0,251.81,204.54
2016,2,20,9,45,154.0,208.0,3.35,9.5,279.0,259.55,212.23
2016,2,20,10,0,96.0,227.0,3.4,10.0,276.0,258.41,211.48
2016,2,20,10,15,112.0,245.0,3.35,10.0,306.0,290.55,237.86
2016,2,20,10,30,128.0,263.0,3.3,10.0,336.0,328.49,268.61
2016,2,20,10,45,121.5,276.0,3.3,10.5,348.5,345.86,281.81
2016,2,20,11,0,115.0,289.0,3.3,11.0,361.0,356.65,289.66
2016,2,20,11,15,143.0,301.5,3.25,11.0,393.0,401.91,325.83
2016,2,20,11,30,171.0,314.0,3.2,11.0,425.0,443.2,358.48
2016,2,20,11,45,223.0,315.0,3.15,11.5,463.0,492.35,396.96
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,553.33,443.75
2016,2,20,12,15,221.0,324.5,3.05,12.0,474.0,518.89,415.83
2016,2,20,12,30,167.0,333.0,3.0,12.0,447.0,490.65,392.79
2016,2,20,12,45,199.0,329.0,3.0,12.0,464.5,519.72,416.34
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,548.97,439.68
2016,2,20,13,15,279.0,310.5,3.0,12.0,496.5,592.98,474.53
2016,2,20,13,30,327.0,296.0,3.0,12.0,511.0,624.2,499.69
2016,2,20,13,45,205.5,292.5,3.05,12.5,426.5,502.41,403.84
2016,2,20,14,0,84.0,289.0,3.1,13.0,342.0,379.49,305.12
2016,2,20,14,15,149.0,279.5,3.1,13.0,368.5,441.67,356.91
2016,2,20,14,30,214.0,270.0,3.1,13.0,395.0,488.8,395.88
2016,2,20,14,45,265.0,246.0,3.1,13.0,392.0,517.79,420.34
2016,2,20,15,0,316.0,222.0,3.1,13.0,389.0,530.0,432.13
2016,2,20,15,15,281.0,209.0,3.1,13.0,349.0,481.53,394.51
2016,2,20,15,30,246.0,196.0,3.1,13.0,309.0,433.61,357.05
2016,2,20,15,45,209.5,187.5,3.1,13.0,277.0,378.95,313.62
2016,2,20,16,0,173.0,179.0,3.1,13.0,245.0,339.42,281.49
2016,2,20,16,15,155.0,157.0,3.05,12.5,210.5,297.07,247.53
2016,2,20,16,30,137.0,135.0,3.0,12.0,176.0,255.5,213.38
2016,2,20,16,45,123.0,111.0,3.0,12.0,143.0,214.42,178.51
2016,2,20,17,0,109.0,87.0,3.0,12.0,110.0,173.79,143.17
2016,2,20,17,15,75.0,63.5,2.9,11.5,77.0,123.73,99.2
2016,2,20,17,30,41.0,40.0,2.8,11.0,44.0,75.31,55.9
2016,2,20,17,45,20.5,20.0,2.7,10.5,22.0,30.55,5.62
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,7.0,2.15,6.0,7.0,6.67,0.0
2016,2,21,7,30,0.0,14.0,2.2,6.0,14.0,12.97,4.86
2016,2,21,7,45,0.0,25.5,2.25,6.5,25.5,23.66,15.54
2016,2,21,8,0,0.0,37.0,2.3,7.0,37.0,34.37,25.65
2016,2,21,8,15,0.0,50.5,2.3,7.5,50.5,46.93,35.45
2016,2,21,8,30,0.0,64.0,2.3,8.0,64.0,59.24,46.23
2016,2,21,8,45,0.0,77.5,2.3,8.5,77.5,71.66,56.89
2016,2,21,9,0,0.0,91.0,2.3,9.0,91.0,84.17,67.44
2016,2,21,9,15,282.0,109.5,2.3,9.5,234.5,188.78,148.7
2016,2,21,9,30,564.0,128.0,2.3,10.0,378.0,328.47,260.55
2016,2,21,9,45,333.5,179.0,2.3,10.5,330.5,309.68,250.01
2016,2,21,10,0,103.0,230.0,2.3,11.0,283.0,264.67,214.89
2016,2,21,10,15,281.0,222.5,2.4,11.5,380.5,363.93,295.56
2016,2,21,10,30,459.0,215.0,2.5,12.0,478.0,478.78,387.01
2016,2,21,10,45,505.5,209.5,2.6,12.5,512.5,526.49,424.32
2016,2,21,11,0,552.0,204.0,2.7,13.0,547.0,576.54,463.25
2016,2,21,11,15,541.5,220.0,2.85,13.5,565.5,610.57,488.54
2016,2,21,11,30,531.0,236.0,3.0,14.0,584.0,642.3,511.74
2016,2,21,11,45,501.0,249.5,3.2,14.5,583.0,654.29,519.88
2016,2,21,12,0,471.0,263.0,3.4,15.0,582.0,662.77,525.34
2016,2,21,12,15,318.5,299.5,3.6,15.5,516.0,582.62,461.79
2016,2,21,12,30,166.0,336.0,3.8,16.0,450.0,493.25,390.08
2016,2,21,12,45,145.0,333.0,4.0,16.5,432.5,477.97,378.0
2016,2,21,13,0,124.0,330.0,4.2,17.0,415.0,461.37,364.56
2016,2,21,13,15,62.0,206.0,4.35,17.0,248.5,261.91,208.86
2016,2,21,13,30,0.0,82.0,4.5,17.0,82.0,76.44,57.49
2016,2,21,13,45,0.0,82.5,4.7,17.5,82.5,76.9,57.93
2016,2,21,14,0,0.0,83.0,4.9,18.0,83.0,77.36,58.26
2016,2,21,14,15,5.0,141.5,4.85,18.0,144.5,138.95,108.89
2016,2,21,14,30,10.0,200.0,4.8,18.0,206.0,204.37,162.04
2016,2,21,14,45,146.0,215.5,4.8,18.0,293.5,365.42,295.52
2016,2,21,15,0,282.0,231.0,4.8,18.0,381.0,512.67,414.06
2016,2,21,15,15,449.5,175.5,4.7,17.5,394.0,594.13,482.37
2016,2,21,15,30,617.0,120.0,4.6,17.0,407.0,658.21,536.36
2016,2,21,15,45,571.0,120.0,4.5,16.5,365.0,605.16,496.22
2016,2,21,16,0,525.0,120.0,4.4,16.0,323.0,548.71,452.87
2016,2,21,16,15,490.0,109.0,4.3,15.5,279.0,493.35,409.64
2016,2,21,16,30,455.0,98.0,4.2,15.0,235.0,439.02,365.94
2016,2,21,16,45,407.0,84.5,4.1,15.0,190.5,374.99,312.24
2016,2,21,17,0,359.0,71.0,4.0,15.0,146.0,314.07,259.57
2016,2,21,17,15,279.5,56.0,4.0,15.0,104.5,238.31,193.25
2016,2,21,17,30,200.0,41.0,4.0,15.0,63.0,170.15,131.32
2016,2,21,17,45,100.0,20.5,4.0,15.0,31.5,83.63,32.48
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,6.5,2.25,7.5,6.5,6.2,0.0
2016,2,22,7,30,0.0,13.0,2.4,8.0,13.0,12.04,4.26
2016,2,22,7,45,0.0,24.0,2.6,8.5,24.0,22.26,14.2
2016,2,22,8,0,0.0,35.0,2.8,9.0,35.0,32.5,23.77
2016,2,22,8,15,0.0,47.0,2.85,9.0,47.0,43.68,32.43
