Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,30,0.0,45.0,1.4,3.0,45.0,41.8,31.67
2016,3,3,16,45,0.0,37.0,1.5,2.5,37.0,34.35,25.13
2016,3,3,17,0,0.0,29.0,1.6,2.0,29.0,26.9,18.48
2016,3,3,17,15,0.0,21.5,1.7,1.5,21.5,19.93,12.15
2016,3,3,17,30,0.0,14.0,1.8,1.0,14.0,12.97,5.78
2016,3,3,17,45,0.0,8.5,1.9,1.0,8.5,7.87,0.95
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.77,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.43,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.63,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,12.62,0.0
2016,3,4,7,15,195.5,34.5,2.9,0.5,58.0,27.01,17.54
2016,3,4,7,30,316.0,53.0,3.0,1.0,97.0,40.85,31.75
2016,3,4,7,45,243.0,75.5,3.1,1.5,118.0,59.22,49.29
2016,3,4,8,0,170.0,98.0,3.2,2.0,139.0,84.82,65.35
2016,3,4,8,15,208.0,114.0,3.25,2.5,175.5,116.06,88.04
2016,3,4,8,30,246.0,130.0,3.3,3.0,212.0,151.91,117.01
2016,3,4,8,45,486.5,115.0,3.4,3.5,309.5,210.3,159.07
2016,3,4,9,0,727.0,100.0,3.5,4.0,407.0,298.35,230.29
2016,3,4,9,15,754.5,105.0,3.5,4.5,454.5,357.62,284.7
2016,3,4,9,30,782.0,110.0,3.5,5.0,502.0,418.93,339.78
2016,3,4,9,45,806.5,111.5,3.55,6.0,545.5,478.55,391.42
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,537.44,440.79
2016,3,4,10,15,845.5,116.0,3.55,7.0,625.0,592.84,487.21
2016,3,4,10,30,860.0,119.0,3.5,7.0,661.0,647.6,531.81
2016,3,4,10,45,869.5,121.0,3.5,7.5,690.0,697.14,570.41
2016,3,4,11,0,879.0,123.0,3.5,8.0,719.0,745.0,606.71
2016,3,4,11,15,556.5,234.0,3.45,8.5,615.5,655.17,531.67
2016,3,4,11,30,234.0,345.0,3.4,9.0,512.0,527.18,425.54
2016,3,4,11,45,422.0,292.0,3.35,9.5,599.5,651.36,525.02
2016,3,4,12,0,610.0,239.0,3.3,10.0,687.0,770.42,616.62
2016,3,4,12,15,757.0,183.0,3.25,10.0,742.5,861.55,684.63
2016,3,4,12,30,904.0,127.0,3.2,10.0,798.0,946.58,744.34
2016,3,4,12,45,898.5,129.0,3.15,10.0,793.0,961.93,754.09
2016,3,4,13,0,893.0,131.0,3.1,10.0,788.0,973.51,761.91
2016,3,4,13,15,611.0,229.5,3.1,10.0,675.5,834.94,661.98
2016,3,4,13,30,329.0,328.0,3.1,10.0,563.0,670.82,534.81
2016,3,4,13,45,182.5,305.5,3.1,10.0,435.5,499.22,402.72
2016,3,4,14,0,36.0,283.0,3.1,10.0,308.0,326.31,263.4
2016,3,4,14,15,167.0,285.0,3.1,10.0,392.5,465.15,378.82
2016,3,4,14,30,298.0,287.0,3.1,10.0,477.0,601.87,487.83
2016,3,4,14,45,565.0,200.5,3.1,10.0,537.0,753.73,610.14
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,880.73,705.35
2016,3,4,15,15,434.0,159.5,3.0,9.5,410.5,573.9,472.87
2016,3,4,15,30,36.0,205.0,2.9,9.0,224.0,247.44,203.35
2016,3,4,15,45,387.0,152.5,2.8,9.0,321.5,506.29,424.64
2016,3,4,16,0,738.0,100.0,2.7,9.0,419.0,706.8,584.6
2016,3,4,16,15,701.5,94.5,2.45,8.5,368.5,646.92,538.08
2016,3,4,16,30,665.0,89.0,2.2,8.0,318.0,587.36,491.59
2016,3,4,16,45,618.0,80.0,2.0,7.5,266.5,517.75,435.61
2016,3,4,17,0,571.0,71.0,1.8,7.0,215.0,450.36,379.4
2016,3,4,17,15,491.0,61.0,1.75,6.5,164.0,366.39,307.66
2016,3,4,17,30,411.0,51.0,1.7,6.0,113.0,288.84,238.67
2016,3,4,17,45,287.5,36.0,1.65,5.5,71.0,194.69,152.38
2016,3,4,18,0,164.0,21.0,1.6,5.0,29.0,103.56,14.36
2016,3,4,18,15,82.0,10.5,1.6,4.5,14.5,37.9,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,10.5,8.58,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,21.0,14.21,0.0
2016,3,5,7,15,207.0,36.0,1.65,0.5,61.0,28.14,18.9
2016,3,5,7,30,328.0,54.0,1.6,1.0,101.0,41.53,32.49
2016,3,5,7,45,404.5,68.0,1.55,1.5,150.5,51.16,41.93
2016,3,5,8,0,481.0,82.0,1.5,2.0,200.0,83.79,55.64
2016,3,5,8,15,537.5,91.5,1.2,3.0,251.5,132.5,87.32
2016,3,5,8,30,594.0,101.0,0.9,4.0,303.0,186.16,129.71
2016,3,5,8,45,638.5,107.0,0.65,5.0,354.0,240.56,176.16
2016,3,5,9,0,683.0,113.0,0.4,6.0,405.0,299.81,226.86
2016,3,5,9,15,711.5,118.0,0.55,6.5,452.0,357.07,277.41
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,416.58,328.79
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,473.64,377.35
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,531.36,425.11
2016,3,5,10,15,795.0,135.5,1.25,8.0,618.0,585.66,469.51
2016,3,5,10,30,810.0,139.0,1.4,8.0,654.0,639.48,512.57
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.0,686.9,548.95
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,732.75,583.4
2016,3,5,11,15,680.5,200.5,1.8,9.0,674.5,717.88,570.91
2016,3,5,11,30,539.0,253.0,1.9,9.0,639.0,686.13,545.9
2016,3,5,11,45,683.0,208.0,2.05,9.5,706.5,781.5,619.18
2016,3,5,12,0,827.0,163.0,2.2,10.0,774.0,875.12,686.37
2016,3,5,12,15,562.0,258.0,2.25,10.0,674.5,769.52,606.61
2016,3,5,12,30,297.0,353.0,2.3,10.0,575.0,640.83,506.56
2016,3,5,12,45,354.0,335.5,2.4,10.0,599.0,682.45,540.79
2016,3,5,13,0,411.0,318.0,2.5,10.0,623.0,723.92,573.47
2016,3,5,13,15,476.0,286.0,2.5,10.0,633.5,768.49,607.92
2016,3,5,13,30,541.0,254.0,2.5,10.0,644.0,800.27,633.2
2016,3,5,13,45,384.0,291.5,2.5,10.0,565.0,685.35,545.61
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,569.75,455.91
2016,3,5,14,15,407.0,264.0,2.45,10.0,531.0,690.54,553.28
2016,3,5,14,30,587.0,199.0,2.4,10.0,576.0,779.84,623.91
2016,3,5,14,45,450.5,225.5,2.35,10.0,506.0,680.32,547.01
2016,3,5,15,0,314.0,252.0,2.3,10.0,436.0,570.76,462.41
2016,3,5,15,15,232.5,242.0,2.15,10.0,373.0,470.87,384.81
2016,3,5,15,30,151.0,232.0,2.0,10.0,310.0,388.33,318.66
2016,3,5,15,45,75.5,187.0,1.85,10.0,226.0,259.29,213.93
2016,3,5,16,0,0.0,142.0,1.7,10.0,142.0,139.38,113.1
2016,3,5,16,15,0.0,124.5,1.45,9.5,124.5,122.05,99.26
2016,3,5,16,30,0.0,107.0,1.2,9.0,107.0,104.7,84.92
2016,3,5,16,45,0.0,89.0,1.0,8.5,89.0,86.74,69.81
2016,3,5,17,0,0.0,71.0,0.8,8.0,71.0,68.69,54.32
2016,3,5,17,15,0.0,54.0,0.8,8.0,54.0,51.64,39.32
2016,3,5,17,30,0.0,37.0,0.8,8.0,37.0,34.38,23.98
2016,3,5,17,45,0.0,22.5,0.8,8.0,22.5,20.88,11.69
2016,3,5,18,0,0.0,8.0,0.8,8.0,8.0,7.41,0.0
2016,3,5,18,15,0.0,4.0,0.7,8.0,4.0,3.81,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,9.05,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,15.39,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,26.88,17.89
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,37.75,28.85
2016,3,6,7,45,518.5,57.5,2.8,3.5,165.0,43.42,34.51
2016,3,6,8,0,604.0,67.0,3.0,4.0,217.0,79.09,46.92
2016,3,6,8,15,656.0,74.0,3.15,4.5,270.5,131.04,80.32
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,189.19,127.69
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,247.52,179.7
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,312.13,238.22
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,372.54,293.48
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,434.53,348.74
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,493.83,400.25
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,553.24,450.07
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.5,608.93,495.93
2016,3,6,10,30,894.0,109.0,3.2,9.0,682.0,663.65,539.56
2016,3,6,10,45,900.0,112.0,3.05,9.5,710.0,713.35,576.94
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,760.99,611.5
2016,3,6,11,15,911.5,116.5,2.7,10.0,759.0,800.88,638.49
2016,3,6,11,30,917.0,118.0,2.5,10.0,780.0,841.06,665.14
2016,3,6,11,45,521.0,241.5,2.4,10.5,619.0,682.82,542.89
2016,3,6,12,0,125.0,365.0,2.3,11.0,458.0,478.29,378.75
2016,3,6,12,15,524.0,243.0,2.1,11.0,636.0,722.51,572.77
2016,3,6,12,30,923.0,121.0,1.9,11.0,814.0,955.19,736.49
2016,3,6,12,45,925.5,118.5,1.75,11.5,811.0,972.61,742.27
2016,3,6,13,0,928.0,116.0,1.6,12.0,808.0,986.37,747.99
2016,3,6,13,15,637.5,221.5,1.5,12.0,693.5,854.43,656.71
2016,3,6,13,30,347.0,327.0,1.4,12.0,579.0,687.65,532.58
2016,3,6,13,45,630.0,218.0,1.3,12.0,660.0,853.05,658.03
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,983.43,743.72
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,968.17,731.86
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,957.39,725.23
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,931.19,709.25
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,901.78,691.3
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,864.51,668.29
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,824.74,643.38
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,776.53,611.74
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,726.83,578.48
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,671.77,540.28
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,612.88,497.87
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,543.86,445.42
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,477.0,392.38
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,393.77,324.92
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,316.7,258.95
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,220.87,173.5
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,130.0,49.07
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,48.43,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.0,10.5,1.6,2.0,13.5,10.01,0.0
2016,3,7,7,0,116.0,21.0,1.6,2.0,27.0,16.56,0.4
2016,3,7,7,15,235.0,38.5,1.65,2.0,69.0,29.98,20.9
2016,3,7,7,30,354.0,56.0,1.7,2.0,111.0,42.87,33.74
2016,3,7,7,45,433.0,69.0,1.8,2.5,161.5,51.66,42.31
2016,3,7,8,0,512.0,82.0,1.9,3.0,212.0,90.0,58.68
2016,3,7,8,15,566.5,91.0,2.1,3.5,264.0,138.33,90.7
2016,3,7,8,30,621.0,100.0,2.3,4.0,316.0,193.39,135.48
2016,3,7,8,45,665.5,105.0,2.5,5.0,368.0,248.84,184.27
2016,3,7,9,0,710.0,110.0,2.7,6.0,420.0,309.08,238.17
2016,3,7,9,15,737.0,115.0,2.95,7.0,467.0,367.55,290.75
2016,3,7,9,30,764.0,120.0,3.2,8.0,514.0,428.04,343.79
2016,3,7,9,45,784.0,123.5,3.45,9.0,556.5,485.54,393.03
2016,3,7,10,0,804.0,127.0,3.7,10.0,599.0,543.63,441.2
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.5,598.46,485.88
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,651.81,528.18
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,700.09,564.61
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,746.57,598.79
2016,3,7,11,15,852.5,142.0,4.2,13.0,747.0,789.16,630.46
2016,3,7,11,30,859.0,144.0,4.2,13.0,768.0,829.45,659.15
2016,3,7,11,45,858.5,147.0,4.2,13.5,780.0,862.57,681.17
2016,3,7,12,0,858.0,150.0,4.2,14.0,792.0,892.6,700.98
2016,3,7,12,15,859.0,150.5,4.15,14.0,796.5,918.13,718.53
2016,3,7,12,30,860.0,151.0,4.1,14.0,801.0,940.37,733.79
2016,3,7,12,45,858.0,151.0,4.05,14.5,796.5,955.97,743.04
2016,3,7,13,0,856.0,151.0,4.0,15.0,792.0,968.0,749.9
2016,3,7,13,15,851.5,150.0,3.85,15.0,779.0,973.01,752.76
2016,3,7,13,30,847.0,149.0,3.7,15.0,766.0,974.35,753.22
2016,3,7,13,45,831.0,151.5,3.6,15.0,743.5,965.0,746.73
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,957.99,742.11
2016,3,7,14,15,733.0,167.0,3.4,15.0,662.0,892.85,696.68
2016,3,7,14,30,651.0,180.0,3.3,15.0,603.0,825.51,649.59
2016,3,7,14,45,592.5,187.0,3.2,15.0,556.5,771.6,611.22
2016,3,7,15,0,534.0,194.0,3.1,15.0,510.0,713.06,568.16
2016,3,7,15,15,473.0,195.5,2.9,15.0,461.0,651.48,521.82
2016,3,7,15,30,412.0,197.0,2.7,15.0,412.0,590.88,475.62
2016,3,7,15,45,399.0,180.0,2.55,15.0,373.0,549.58,445.12
2016,3,7,16,0,386.0,163.0,2.4,15.0,334.0,507.45,413.38
2016,3,7,16,15,499.0,132.0,2.2,14.0,326.5,540.63,443.17
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,567.32,466.32
2016,3,7,16,45,552.5,93.0,1.8,12.5,266.5,492.32,406.52
2016,3,7,17,0,493.0,85.0,1.6,12.0,214.0,418.84,346.74
2016,3,7,17,15,415.5,72.5,1.6,11.5,164.5,337.88,279.23
2016,3,7,17,30,338.0,60.0,1.6,11.0,115.0,263.99,215.12
2016,3,7,17,45,235.0,42.0,1.65,10.5,73.5,179.25,139.94
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,97.36,42.75
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,34.05,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.0,11.0,1.2,6.5,13.5,10.48,0.0
2016,3,8,7,0,88.0,22.0,1.2,7.0,27.0,18.32,3.7
2016,3,8,7,15,188.5,42.0,1.2,7.5,67.5,32.66,22.94
2016,3,8,7,30,289.0,62.0,1.2,8.0,108.0,47.42,37.09
2016,3,8,7,45,385.0,73.5,1.2,9.0,159.0,54.9,44.2
2016,3,8,8,0,481.0,85.0,1.2,10.0,210.0,90.75,58.06
2016,3,8,8,15,534.0,94.5,1.3,10.5,261.0,139.46,90.46
2016,3,8,8,30,587.0,104.0,1.4,11.0,312.0,192.88,132.84
2016,3,8,8,45,643.5,106.0,1.5,12.0,364.5,246.53,178.06
2016,3,8,9,0,700.0,108.0,1.6,13.0,417.0,306.41,229.4
2016,3,8,9,15,727.0,112.5,1.7,13.5,464.0,363.9,279.64
2016,3,8,9,30,754.0,117.0,1.8,14.0,511.0,423.4,330.36
2016,3,8,9,45,783.5,117.0,1.9,15.0,554.5,481.47,377.94
2016,3,8,10,0,813.0,117.0,2.0,16.0,598.0,541.97,425.76
2016,3,8,10,15,827.5,119.5,1.95,16.5,634.0,596.15,467.44
2016,3,8,10,30,842.0,122.0,1.9,17.0,670.0,649.69,507.2
2016,3,8,10,45,859.0,121.0,1.85,18.0,700.5,700.47,542.73
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,750.17,576.21
2016,3,8,11,15,883.0,121.5,1.65,19.0,752.5,793.58,603.94
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,834.62,629.34
2016,3,8,11,45,898.5,121.5,1.4,19.5,788.0,866.15,647.18
2016,3,8,12,0,907.0,120.0,1.3,20.0,802.0,899.35,665.85
2016,3,8,12,15,908.0,120.0,1.35,20.0,806.5,924.66,682.52
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,946.56,697.13
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,964.08,708.44
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,978.01,717.53
2016,3,8,13,15,911.5,114.5,1.75,21.0,792.5,984.38,723.93
2016,3,8,13,30,908.0,114.0,1.9,21.0,780.0,986.96,728.03
2016,3,8,13,45,898.5,114.5,2.05,21.0,758.5,981.25,726.8
2016,3,8,14,0,889.0,115.0,2.2,21.0,737.0,980.11,728.7
2016,3,8,14,15,879.5,113.0,2.2,20.5,708.0,964.32,720.67
2016,3,8,14,30,870.0,111.0,2.2,20.0,679.0,944.99,710.5
2016,3,8,14,45,683.0,160.5,2.25,20.0,592.0,825.75,631.1
2016,3,8,15,0,496.0,210.0,2.3,20.0,505.0,698.57,541.3
2016,3,8,15,15,647.0,156.5,2.15,19.5,514.0,763.39,592.83
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,806.97,624.61
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,760.63,592.33
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,709.28,556.89
2016,3,8,16,15,703.5,92.5,1.65,18.0,377.5,650.43,516.95
2016,3,8,16,30,669.0,87.0,1.5,17.0,327.0,591.82,475.18
2016,3,8,16,45,618.5,79.5,1.35,16.5,275.0,521.06,421.14
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,452.87,367.13
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,371.28,301.5
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,295.8,237.83
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,205.62,159.33
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,121.44,61.13
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,43.93,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,10.96,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,18.09,5.38
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,30.33,20.75
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,41.45,31.38
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,46.03,35.84
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,86.27,49.87
2016,3,9,8,15,638.0,77.0,2.45,12.5,277.5,137.53,83.61
2016,3,9,8,30,688.0,84.0,2.6,13.0,330.0,194.74,129.66
2016,3,9,8,45,729.5,87.0,2.8,14.0,382.0,251.96,179.25
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,315.77,235.08
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,374.89,287.48
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,435.54,339.9
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.0,494.04,389.36
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,553.05,437.77
2016,3,9,10,15,739.5,146.5,3.8,17.5,606.5,573.91,454.45
2016,3,9,10,30,618.0,193.0,3.9,18.0,599.0,581.86,459.87
2016,3,9,10,45,762.0,150.0,4.0,18.5,671.0,667.63,526.5
2016,3,9,11,0,906.0,107.0,4.1,19.0,743.0,758.14,594.39
2016,3,9,11,15,657.0,211.5,4.1,19.0,680.0,718.74,561.29
2016,3,9,11,30,408.0,316.0,4.1,19.0,617.0,644.59,501.71
2016,3,9,11,45,379.0,330.5,4.15,19.5,613.5,652.71,506.54
2016,3,9,12,0,350.0,345.0,4.2,20.0,610.0,657.95,508.72
2016,3,9,12,15,348.0,348.0,4.2,20.0,612.5,672.1,519.01
2016,3,9,12,30,346.0,351.0,4.2,20.0,615.0,684.79,528.19
2016,3,9,12,45,626.5,234.5,4.25,20.0,710.5,841.81,649.14
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,976.13,743.65
2016,3,9,13,15,903.0,117.5,4.25,20.0,793.0,981.92,746.73
2016,3,9,13,30,899.0,117.0,4.2,20.0,780.0,983.94,748.34
2016,3,9,13,45,884.5,119.5,4.2,20.5,757.0,983.95,747.62
2016,3,9,14,0,870.0,122.0,4.2,21.0,734.0,972.24,739.03
2016,3,9,14,15,860.0,120.0,4.15,20.5,705.5,956.06,730.14
2016,3,9,14,30,850.0,118.0,4.1,20.0,677.0,936.42,718.94
2016,3,9,14,45,810.0,118.0,4.05,20.0,628.0,888.55,686.59
2016,3,9,15,0,770.0,118.0,4.0,20.0,579.0,838.63,652.7
2016,3,9,15,15,662.0,139.5,3.8,19.5,517.0,758.45,596.97
2016,3,9,15,30,554.0,161.0,3.6,19.0,455.0,669.52,532.86
2016,3,9,15,45,629.0,133.5,3.45,19.0,439.0,688.2,549.19
2016,3,9,16,0,704.0,106.0,3.3,19.0,423.0,693.69,554.22
2016,3,9,16,15,668.0,100.0,3.05,18.5,373.0,634.21,511.16
2016,3,9,16,30,632.0,94.0,2.8,18.0,323.0,575.16,466.56
2016,3,9,16,45,584.0,85.5,2.55,17.5,272.0,506.25,412.88
2016,3,9,17,0,536.0,77.0,2.3,17.0,221.0,439.74,359.3
2016,3,9,17,15,461.5,66.0,2.25,16.5,171.0,358.6,292.41
2016,3,9,17,30,387.0,55.0,2.2,16.0,121.0,283.59,228.16
2016,3,9,17,45,275.0,40.0,2.15,15.5,78.0,194.13,150.33
2016,3,9,18,0,163.0,25.0,2.1,15.0,35.0,112.5,61.46
2016,3,9,18,15,81.5,12.5,2.15,15.0,17.5,39.97,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,11.5,11.5,2.4,12.5,12.5,10.96,0.0
2016,3,10,7,0,23.0,23.0,2.6,13.0,25.0,20.82,8.44
2016,3,10,7,15,66.5,44.0,2.7,13.0,54.5,37.07,26.44
2016,3,10,7,30,110.0,65.0,2.8,13.0,84.0,53.56,41.84
2016,3,10,7,45,134.0,87.5,2.95,13.5,118.5,70.58,57.35
2016,3,10,8,0,158.0,110.0,3.1,14.0,153.0,99.94,74.4
2016,3,10,8,15,184.0,128.5,3.3,14.5,188.5,131.29,97.61
2016,3,10,8,30,210.0,147.0,3.5,15.0,224.0,164.14,123.74
2016,3,10,8,45,414.5,130.0,3.7,15.5,308.0,214.68,159.26
2016,3,10,9,0,619.0,113.0,3.9,16.0,392.0,290.67,218.8
2016,3,10,9,15,309.5,135.0,4.0,16.5,274.5,236.49,184.69
2016,3,10,9,30,0.0,157.0,4.1,17.0,157.0,145.15,114.48
2016,3,10,9,45,235.0,189.5,4.2,17.5,330.5,290.12,230.98
2016,3,10,10,0,470.0,222.0,4.3,18.0,504.0,462.15,366.31
2016,3,10,10,15,287.0,266.0,4.35,18.5,441.5,422.16,333.86
2016,3,10,10,30,104.0,310.0,4.4,19.0,379.0,359.25,282.36
2016,3,10,10,45,103.0,324.5,4.5,19.5,395.0,379.67,297.65
2016,3,10,11,0,102.0,339.0,4.6,20.0,411.0,399.93,312.42
2016,3,10,11,15,171.5,349.0,4.7,20.0,474.5,475.14,371.15
2016,3,10,11,30,241.0,359.0,4.8,20.0,538.0,549.62,428.58
2016,3,10,11,45,169.5,364.0,4.9,20.5,491.0,507.2,394.14
2016,3,10,12,0,98.0,369.0,5.0,21.0,444.0,450.55,349.06
2016,3,10,12,15,147.5,375.5,5.05,21.0,489.0,515.82,399.73
2016,3,10,12,30,197.0,382.0,5.1,21.0,534.0,573.67,444.15
2016,3,10,12,45,391.0,321.5,5.2,21.0,620.5,704.82,546.9
2016,3,10,13,0,585.0,261.0,5.3,21.0,707.0,840.85,650.49
2016,3,10,13,15,560.0,263.5,5.3,21.0,684.5,828.65,640.96
2016,3,10,13,30,535.0,266.0,5.3,21.0,662.0,813.63,630.21
2016,3,10,13,45,537.5,256.0,5.3,21.0,645.0,808.43,627.48
2016,3,10,14,0,540.0,246.0,5.3,21.0,628.0,800.64,622.91
2016,3,10,14,15,497.5,251.5,5.2,21.0,593.0,765.31,596.66
2016,3,10,14,30,455.0,257.0,5.1,21.0,558.0,728.48,569.34
2016,3,10,14,45,358.5,264.5,5.05,21.0,494.0,630.99,496.21
2016,3,10,15,0,262.0,272.0,5.0,21.0,430.0,549.56,433.62
2016,3,10,15,15,476.5,206.5,4.8,20.5,470.0,669.22,531.11
2016,3,10,15,30,691.0,141.0,4.6,20.0,510.0,768.59,609.23
2016,3,10,15,45,666.0,134.0,4.45,20.0,464.0,719.74,573.42
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,669.87,537.15
2016,3,10,16,15,603.5,119.5,4.15,19.5,368.5,609.51,492.66
2016,3,10,16,30,566.0,112.0,4.0,19.0,319.0,549.75,447.43
2016,3,10,16,45,528.0,99.0,3.85,19.0,269.5,481.86,393.87
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,419.59,343.05
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,340.58,277.49
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,268.34,215.46
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,185.31,143.23
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,107.89,62.59
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,37.58,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,9.0,12.0,2.7,14.5,13.0,11.44,0.0
2016,3,11,7,0,18.0,24.0,2.7,15.0,26.0,21.73,10.08
2016,3,11,7,15,58.5,45.0,2.65,15.0,54.5,37.93,27.08
2016,3,11,7,30,99.0,66.0,2.6,15.0,83.0,54.39,42.3
2016,3,11,7,45,122.0,88.0,2.55,15.5,116.5,71.05,57.35
2016,3,11,8,0,145.0,110.0,2.5,16.0,150.0,99.92,74.06
2016,3,11,8,15,162.5,131.0,2.45,16.5,184.5,131.32,97.7
2016,3,11,8,30,180.0,152.0,2.4,17.0,219.0,165.1,124.66
2016,3,11,8,45,121.5,171.5,2.4,17.5,219.5,181.22,140.44
2016,3,11,9,0,63.0,191.0,2.4,18.0,220.0,190.96,150.1
2016,3,11,9,15,228.5,199.5,2.3,18.0,320.0,264.9,206.76
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,358.76,279.94
2016,3,11,9,45,464.5,203.5,2.1,18.5,472.0,415.06,323.99
2016,3,11,10,0,535.0,199.0,2.0,19.0,524.0,476.64,371.49
2016,3,11,10,15,478.0,234.5,1.9,19.0,537.0,507.62,394.66
2016,3,11,10,30,421.0,270.0,1.8,19.0,550.0,532.28,412.16
2016,3,11,10,45,348.5,302.5,1.75,19.5,540.5,533.58,411.16
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,532.09,407.64
2016,3,11,11,15,156.0,323.5,1.65,20.0,435.0,438.4,336.82
2016,3,11,11,30,36.0,312.0,1.6,20.0,339.0,332.9,255.42
2016,3,11,11,45,69.0,342.0,1.6,20.5,395.0,393.68,301.57
2016,3,11,12,0,102.0,372.0,1.6,21.0,451.0,457.09,347.86
2016,3,11,12,15,153.5,378.0,1.65,21.0,497.0,523.83,397.3
2016,3,11,12,30,205.0,384.0,1.7,21.0,543.0,583.23,440.89
2016,3,11,12,45,159.0,380.0,1.75,21.5,502.5,543.68,410.6
2016,3,11,13,0,113.0,376.0,1.8,22.0,462.0,489.6,370.43
2016,3,11,13,15,310.5,326.5,1.85,22.0,559.0,650.72,492.21
2016,3,11,13,30,508.0,277.0,1.9,22.0,656.0,801.04,600.55
2016,3,11,13,45,489.0,276.0,1.95,22.0,632.5,785.27,589.0
2016,3,11,14,0,470.0,275.0,2.0,22.0,609.0,767.25,577.49
2016,3,11,14,15,432.5,276.5,1.95,21.5,575.0,732.58,554.35
2016,3,11,14,30,395.0,278.0,1.9,21.0,541.0,683.79,521.47
2016,3,11,14,45,390.5,263.0,1.85,21.0,511.5,658.82,505.02
2016,3,11,15,0,386.0,248.0,1.8,21.0,482.0,632.23,487.11
2016,3,11,15,15,553.0,182.5,1.7,21.0,492.5,708.94,546.65
2016,3,11,15,30,720.0,117.0,1.6,21.0,503.0,766.31,588.01
2016,3,11,15,45,532.5,147.0,1.5,21.0,419.0,621.44,484.18
2016,3,11,16,0,345.0,177.0,1.4,21.0,335.0,480.9,378.84
2016,3,11,16,15,324.0,160.5,1.3,20.5,296.0,434.8,345.93
2016,3,11,16,30,303.0,144.0,1.2,20.0,257.0,389.28,311.89
2016,3,11,16,45,276.0,125.5,1.1,19.5,216.0,338.13,272.42
2016,3,11,17,0,249.0,107.0,1.0,19.0,175.0,288.61,233.05
2016,3,11,17,15,211.5,87.0,1.05,18.5,136.0,233.09,187.73
2016,3,11,17,30,174.0,67.0,1.1,18.0,97.0,180.72,143.49
2016,3,11,17,45,111.0,46.5,1.15,18.0,63.0,119.25,90.58
2016,3,11,18,0,48.0,26.0,1.2,18.0,29.0,54.26,30.55
2016,3,11,18,15,24.0,13.0,1.2,17.5,14.5,20.69,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.77,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.26,1.46
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,22.73,14.19
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,36.23,26.53
2016,3,12,7,45,0.0,56.5,2.1,14.5,56.5,52.01,40.78
2016,3,12,8,0,0.0,74.0,2.1,15.0,74.0,67.68,52.09
2016,3,12,8,15,0.0,92.0,2.1,15.0,92.0,83.98,65.81
2016,3,12,8,30,0.0,110.0,2.1,15.0,110.0,100.45,79.46
2016,3,12,8,45,25.0,149.5,2.1,15.5,161.5,140.49,111.39
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,185.51,147.11
2016,3,12,9,15,48.5,212.0,2.0,16.5,236.5,210.27,166.62
2016,3,12,9,30,47.0,235.0,1.9,17.0,260.0,235.14,185.86
2016,3,12,9,45,78.0,258.5,1.85,17.5,304.5,276.2,217.53
2016,3,12,10,0,109.0,282.0,1.8,18.0,349.0,320.84,251.62
2016,3,12,10,15,366.0,249.0,1.7,18.0,491.0,453.8,355.35
2016,3,12,10,30,623.0,216.0,1.6,18.0,633.0,612.03,474.07
2016,3,12,10,45,377.5,282.0,1.55,18.5,538.0,534.27,412.39
2016,3,12,11,0,132.0,348.0,1.5,19.0,443.0,436.09,334.98
2016,3,12,11,15,407.0,284.5,1.5,19.0,587.5,603.54,463.76
2016,3,12,11,30,682.0,221.0,1.5,19.0,732.0,780.74,591.95
2016,3,12,11,45,699.0,215.5,1.5,19.5,747.0,815.24,613.04
2016,3,12,12,0,716.0,210.0,1.5,20.0,762.0,848.02,634.17
2016,3,12,12,15,618.0,250.0,1.5,20.5,728.5,823.22,613.77
2016,3,12,12,30,520.0,290.0,1.5,21.0,695.0,790.33,588.42
2016,3,12,12,45,355.0,337.0,1.55,21.5,613.0,689.84,515.79
2016,3,12,13,0,190.0,384.0,1.6,22.0,531.0,582.5,436.68
2016,3,12,13,15,127.0,364.0,1.65,22.0,462.0,506.19,382.14
2016,3,12,13,30,64.0,344.0,1.7,22.0,393.0,414.6,314.79
2016,3,12,13,45,172.5,340.0,1.75,22.0,465.5,529.47,402.96
2016,3,12,14,0,281.0,336.0,1.8,22.0,538.0,644.1,487.22
2016,3,12,14,15,274.0,323.0,1.8,22.0,513.5,623.78,472.65
2016,3,12,14,30,267.0,310.0,1.8,22.0,489.0,602.21,458.27
2016,3,12,14,45,418.5,249.5,1.85,22.0,513.0,683.13,521.46
2016,3,12,15,0,570.0,189.0,1.9,22.0,537.0,743.86,569.03
2016,3,12,15,15,479.0,200.5,1.75,21.5,479.5,665.95,512.68
2016,3,12,15,30,388.0,212.0,1.6,21.0,422.0,577.15,448.77
2016,3,12,15,45,235.0,204.5,1.5,21.0,328.5,434.21,341.12
2016,3,12,16,0,82.0,197.0,1.4,21.0,235.0,275.92,217.66
2016,3,12,16,15,71.0,177.0,1.3,20.5,207.0,244.26,194.13
2016,3,12,16,30,60.0,157.0,1.2,20.0,179.0,213.27,170.08
2016,3,12,16,45,53.0,134.0,1.1,20.0,151.5,181.76,144.95
2016,3,12,17,0,46.0,111.0,1.0,20.0,124.0,150.57,119.56
2016,3,12,17,15,33.0,88.0,1.0,19.5,96.0,116.27,91.23
2016,3,12,17,30,20.0,65.0,1.0,19.0,68.0,82.71,62.96
2016,3,12,17,45,10.0,43.5,1.05,18.5,45.0,49.16,34.42
2016,3,12,18,0,0.0,22.0,1.1,18.0,22.0,20.72,8.86
2016,3,12,18,15,0.0,11.0,1.1,17.5,11.0,10.48,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,1.9,14.5,7.0,6.67,0.0
2016,3,13,7,0,0.0,14.0,2.1,15.0,14.0,12.97,4.59
2016,3,13,7,15,0.0,28.5,2.1,15.0,28.5,26.46,17.37
2016,3,13,7,30,0.0,43.0,2.1,15.0,43.0,39.94,29.73
2016,3,13,7,45,0.0,59.0,2.1,15.5,59.0,54.18,42.55
2016,3,13,8,0,0.0,75.0,2.1,16.0,75.0,68.61,52.67
2016,3,13,8,15,0.0,91.5,2.15,16.0,91.5,83.63,65.25
2016,3,13,8,30,0.0,108.0,2.2,16.0,108.0,98.79,77.75
2016,3,13,8,45,0.0,126.5,2.3,16.5,126.5,115.82,91.45
2016,3,13,9,0,0.0,145.0,2.4,17.0,145.0,133.01,105.07
2016,3,13,9,15,0.0,132.0,2.4,17.0,132.0,122.03,95.74
2016,3,13,9,30,0.0,119.0,2.4,17.0,119.0,110.52,86.05
2016,3,13,9,45,3.0,154.5,2.4,17.5,156.5,144.83,113.53
2016,3,13,10,0,6.0,190.0,2.4,18.0,194.0,179.77,141.0
2016,3,13,10,15,5.5,191.0,2.4,18.0,195.0,181.23,141.8
2016,3,13,10,30,5.0,192.0,2.4,18.0,196.0,182.56,142.59
2016,3,13,10,45,7.5,207.0,2.4,18.0,212.5,199.03,155.46
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,215.84,168.51
2016,3,13,11,15,19.0,261.5,2.45,18.0,276.0,261.44,204.17
2016,3,13,11,30,28.0,301.0,2.5,18.0,323.0,315.38,245.73
2016,3,13,11,45,30.0,309.0,2.65,18.5,333.0,327.78,254.61
2016,3,13,12,0,32.0,317.0,2.8,19.0,343.0,340.32,263.75
2016,3,13,12,15,18.5,248.5,2.9,19.0,263.5,253.03,196.46
2016,3,13,12,30,5.0,180.0,3.0,19.0,184.0,174.71,135.01
2016,3,13,12,45,2.5,127.5,3.15,19.0,129.5,122.03,93.27
2016,3,13,13,0,0.0,75.0,3.3,19.0,75.0,69.99,51.4
2016,3,13,13,15,17.0,193.5,3.35,19.0,206.5,207.88,162.3
2016,3,13,13,30,34.0,312.0,3.4,19.0,338.0,350.82,273.37
2016,3,13,13,45,21.5,265.5,3.45,19.5,282.0,278.1,216.48
2016,3,13,14,0,9.0,219.0,3.5,20.0,226.0,219.43,170.41
2016,3,13,14,15,8.5,211.0,3.45,20.0,217.5,211.38,164.44
2016,3,13,14,30,8.0,203.0,3.4,20.0,209.0,203.31,158.36
2016,3,13,14,45,396.5,158.5,3.4,20.5,402.5,559.95,445.52
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,853.05,659.17
2016,3,13,15,15,767.5,111.0,3.15,21.0,556.0,817.01,631.62
2016,3,13,15,30,750.0,108.0,2.9,21.0,516.0,782.98,607.96
2016,3,13,15,45,725.5,104.0,2.7,21.0,470.5,736.11,575.2
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,688.11,541.36
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,631.22,500.66
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,574.59,458.54
2016,3,13,16,45,602.0,79.5,1.45,20.0,279.0,513.9,410.99
2016,3,13,17,0,569.0,70.0,1.1,20.0,230.0,454.38,362.94
2016,3,13,17,15,499.5,61.0,1.05,19.0,180.0,376.46,301.45
2016,3,13,17,30,430.0,52.0,1.0,18.0,130.0,304.22,241.81
2016,3,13,17,45,333.5,39.0,1.0,17.5,87.5,221.64,171.43
2016,3,13,18,0,237.0,26.0,1.0,17.0,45.0,148.45,98.33
2016,3,13,18,15,118.5,13.0,1.0,16.5,22.5,53.57,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
