Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,51.21,42.1
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,108.19,61.82
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,166.47,104.29
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,226.6,156.61
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,289.89,214.64
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,352.01,272.34
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,415.82,330.42
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,480.45,387.43
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,542.47,440.38
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,601.33,488.93
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,659.42,535.08
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,713.56,576.56
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,765.95,614.97
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,814.4,647.47
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,860.46,677.62
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,901.45,703.21
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,939.43,726.15
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,972.33,746.15
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1001.81,763.67
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1025.42,778.55
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1045.26,790.95
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,1060.14,798.67
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,1071.09,803.89
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,1075.68,806.55
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,1076.25,806.78
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,1069.78,801.8
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,1059.37,794.48
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,1042.58,783.94
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,1022.08,771.13
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,995.18,753.42
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,965.02,733.63
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,927.92,709.9
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,888.15,684.25
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,840.26,652.75
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,797.18,624.33
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,741.15,586.32
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,684.47,547.16
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,618.16,499.05
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,553.05,448.75
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,482.11,393.73
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,412.18,336.87
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,328.53,266.33
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,253.27,200.01
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,160.59,114.31
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,61.64,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,12.87,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,21.31,12.17
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,28.18,19.65
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,34.72,25.93
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,38.36,29.43
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,54.11,35.5
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,106.4,58.4
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,164.31,99.98
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,223.58,150.29
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,286.0,205.86
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,347.49,261.16
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,413.49,319.03
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,474.34,371.85
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,535.35,423.14
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,593.77,470.85
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,651.3,516.41
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,704.78,557.23
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,756.55,595.05
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,804.15,627.63
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,849.31,658.08
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,890.52,686.43
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,928.83,712.58
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,960.89,733.23
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,989.54,751.47
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1013.2,767.37
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1033.16,780.84
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1046.87,789.06
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1056.68,794.78
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,1060.57,797.79
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,1060.5,798.31
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,1052.6,794.16
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,1040.86,787.57
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,1023.8,778.58
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,1003.15,767.2
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,972.75,747.56
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,939.48,725.92
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,902.4,700.82
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,870.03,679.03
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,818.0,642.93
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,765.03,605.84
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,708.05,566.38
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,653.93,528.27
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,582.69,474.8
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,514.18,421.14
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,440.46,361.65
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,371.0,303.48
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,283.59,228.93
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,204.75,160.13
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,125.95,88.83
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,49.54,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.67,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,13.28,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,26.81,17.43
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,34.78,26.08
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,42.37,33.55
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,46.44,37.59
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,60.97,40.86
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,114.36,66.77
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,173.12,110.99
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,237.02,167.3
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,300.3,225.96
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,362.51,284.11
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,425.99,342.25
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,488.43,397.82
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,551.36,451.87
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,610.62,501.11
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,668.93,547.81
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,723.42,591.07
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,776.37,631.91
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,824.93,665.49
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,871.16,696.72
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,912.67,725.32
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,951.32,751.6
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,984.25,772.18
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1013.84,790.21
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1038.05,805.82
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1058.6,818.92
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,1074.71,827.96
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,1086.98,834.47
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,1091.04,836.57
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,1091.09,836.16
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,1085.95,830.89
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,1076.8,823.12
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,1059.54,811.57
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,1038.58,797.72
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,1012.4,780.98
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,982.83,761.99
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,944.63,737.85
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,911.02,716.84
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,863.84,685.14
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,814.72,651.78
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,756.86,611.78
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,698.39,570.56
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,632.39,521.19
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,570.6,472.09
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,495.3,412.18
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,423.76,352.7
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,338.06,278.64
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,260.79,209.35
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,166.67,123.16
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,79.27,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,28.7,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.17,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,24.62,16.03
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,32.68,24.5
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,40.31,31.99
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,44.06,35.65
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,60.51,39.07
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,113.69,66.1
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,171.67,110.04
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,233.84,164.39
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,295.35,220.52
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,356.17,276.47
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,418.77,332.83
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,479.53,386.21
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,540.61,438.06
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,599.84,485.87
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,656.92,530.33
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,710.65,571.72
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,762.8,610.54
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,809.47,642.91
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,853.5,673.05
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,893.87,701.28
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,931.41,727.38
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,961.54,746.84
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,988.04,763.76
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,945.9,734.31
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,879.74,683.14
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,973.56,754.05
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,1048.79,804.48
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,1053.05,807.17
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,1053.56,808.09
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,1053.58,809.25
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,1040.7,801.7
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,940.74,733.1
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,830.33,653.08
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,795.55,629.57
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,759.08,604.05
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,672.2,538.86
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,577.21,466.52
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,469.18,382.29
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,379.57,310.4
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,289.91,238.57
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,215.87,177.64
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,187.0,154.34
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,158.74,131.02
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,123.86,101.65
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,97.49,79.02
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,71.8,56.54
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,46.35,34.05
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,27.4,16.64
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,9.27,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.77,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,16.31,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,30.37,20.25
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,35.73,26.12
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,40.85,31.16
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,44.97,35.09
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,63.33,39.3
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,125.92,85.65
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,169.14,129.32
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,209.07,150.81
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,292.61,213.87
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,354.42,270.07
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,420.87,328.96
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,481.31,382.28
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,541.89,434.16
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,599.66,481.56
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,656.58,526.76
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,709.63,568.94
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,760.97,608.11
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,707.26,561.71
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,617.7,486.13
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,667.32,525.56
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,719.19,565.91
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,743.76,583.78
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,774.28,605.91
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,516.13,409.23
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,229.51,180.0
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,659.37,530.21
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,1046.02,814.96
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,962.18,753.59
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,854.97,670.67
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,705.48,555.5
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,554.57,436.09
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,797.49,632.81
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,1001.01,785.19
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,572.11,463.89
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,111.79,86.12
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,398.69,326.02
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,665.01,538.48
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,647.02,525.95
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,624.4,510.67
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,523.7,431.02
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,419.54,347.2
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,373.4,310.03
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,328.56,273.09
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,368.56,307.5
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,385.93,320.59
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,308.84,253.16
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,238.63,190.05
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,151.74,111.84
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,70.06,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,25.06,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,13.25,0.05
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,27.0,18.1
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,33.14,24.43
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,39.01,30.07
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,42.43,33.39
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,63.79,37.93
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,121.36,69.2
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,180.14,113.79
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,240.35,166.4
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,303.54,223.67
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,365.96,280.41
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,433.03,339.59
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,494.53,393.39
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,556.08,445.49
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,614.61,492.87
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,672.32,537.99
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,726.93,580.34
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,779.78,619.29
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,828.05,652.11
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,873.92,682.83
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,914.28,710.64
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,951.59,736.22
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,984.27,757.15
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1013.52,775.65
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,908.22,701.51
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,766.56,592.05
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,517.33,406.88
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,253.02,198.79
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,539.98,427.82
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,799.69,621.3
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,865.96,670.54
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,919.42,711.98
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,655.56,517.17
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,386.01,306.07
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,204.41,163.46
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,31.65,20.94
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,82.52,63.61
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,135.7,107.83
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,316.16,259.99
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,485.73,397.21
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,237.57,197.0
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,15.78,7.89
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,308.05,263.11
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,553.27,461.77
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,479.96,399.96
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,410.39,341.13
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,331.36,272.52
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,259.6,208.0
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,170.57,127.8
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,88.9,9.86
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,32.06,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,9.26,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,18.55,10.81
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,31.57,23.19
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,44.62,35.47
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,58.02,48.0
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,71.41,57.45
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,108.25,82.24
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,177.22,133.04
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,226.15,165.77
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,310.57,233.9
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,373.88,293.8
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,442.02,356.99
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,504.9,414.52
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,567.9,470.58
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,628.31,523.03
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,687.88,573.38
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,743.22,619.11
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,796.78,661.17
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,709.99,585.86
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,579.13,472.52
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,774.36,636.15
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,971.78,788.22
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,1004.16,809.08
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,1032.94,828.0
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,1057.0,844.62
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1077.25,858.49
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,1092.08,868.89
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,1102.91,876.55
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,1106.66,879.27
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1106.3,879.23
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1099.98,875.09
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1089.66,868.28
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,1073.29,856.86
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,1053.13,842.86
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,1025.13,823.69
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,993.85,802.19
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,956.43,777.23
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,916.25,750.07
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,875.22,720.69
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,825.33,684.33
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,768.0,642.45
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,709.92,599.32
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,641.77,545.9
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,578.12,492.97
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,503.82,430.16
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,433.08,368.57
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,349.29,293.99
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,273.26,224.09
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,181.1,139.65
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,97.32,23.17
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,35.33,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,12.98,2.98
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,26.57,18.51
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,32.74,24.88
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,38.6,30.65
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,41.65,33.59
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,71.76,43.14
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,126.42,73.97
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,185.41,120.23
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,244.96,172.67
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,307.32,228.71
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,368.57,283.3
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,430.62,336.37
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,493.42,388.21
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,553.4,435.66
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,609.75,478.3
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,664.55,517.94
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,716.66,557.18
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,767.06,594.01
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,811.24,624.43
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,852.37,652.61
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,890.83,679.2
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,926.46,703.85
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,955.07,723.38
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,980.1,740.56
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,1001.27,754.96
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,1018.96,767.2
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,1030.69,775.08
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1038.76,780.71
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,1041.13,783.38
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,1039.82,783.82
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,1040.04,784.04
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,1027.31,775.79
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,1008.72,765.28
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,986.75,752.59
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,957.85,735.18
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,926.09,715.75
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,887.79,691.09
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,851.81,667.91
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,804.93,636.66
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,756.58,603.96
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,642.75,521.3
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,532.28,436.86
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,472.71,390.8
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,415.77,345.22
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,357.14,298.02
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,300.95,251.15
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,238.47,197.08
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,180.92,145.89
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,108.64,81.88
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,48.25,13.15
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,17.8,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,9.26,0.92
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,18.54,10.85
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,30.64,22.24
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,42.75,33.55
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,56.07,45.78
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,69.05,54.73
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,105.35,85.25
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,143.15,116.36
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,162.73,132.22
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,182.56,148.19
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,233.54,188.59
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,292.84,235.83
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,239.4,192.84
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,174.75,139.72
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,293.94,235.85
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,423.04,336.67
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,459.44,363.98
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,497.05,392.24
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,649.24,514.19
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,816.18,642.9
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,854.2,667.97
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,889.96,691.95
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,923.04,713.88
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,953.73,734.04
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,877.74,677.25
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,777.96,598.84
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,800.39,615.86
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,831.65,638.26
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,857.25,657.65
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,880.59,675.46
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,947.2,727.84
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,998.84,764.61
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,861.89,666.88
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,714.54,555.03
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,754.09,588.87
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,775.82,609.02
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,804.18,632.98
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,820.45,646.1
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,769.25,609.68
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,717.47,572.83
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,453.37,367.32
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,177.24,141.08
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,153.61,122.44
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,130.43,103.56
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,107.24,84.62
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,84.3,65.54
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,63.24,47.73
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,41.93,29.46
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,25.54,15.1
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,10.19,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,5.24,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.72,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,22.14,10.63
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,37.97,27.37
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,55.83,43.94
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,73.17,59.83
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,82.54,68.35
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,105.46,79.24
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,109.5,82.87
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,98.01,77.45
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,119.95,95.47
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,142.1,113.39
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,102.46,80.13
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,60.53,45.05
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,111.71,87.17
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,162.47,128.1
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,132.4,103.39
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,101.65,78.23
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,108.22,83.47
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,114.82,88.68
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,189.75,148.6
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,265.95,207.91
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,252.67,197.23
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,239.08,186.58
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,262.26,204.74
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,285.74,222.96
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,310.46,242.06
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,335.52,261.35
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,563.38,437.96
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,787.59,601.35
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,655.58,502.52
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,520.05,400.39
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,413.46,321.01
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,294.92,229.93
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,411.84,322.42
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,531.11,413.33
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,300.44,237.22
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,88.66,67.15
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,502.57,407.6
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,853.81,665.89
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,654.12,517.99
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,450.13,359.47
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,226.67,184.11
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,15.78,7.69
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,308.67,258.58
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,554.95,452.02
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,484.71,394.88
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,417.75,340.49
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,340.06,275.29
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,269.25,213.48
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,181.81,136.98
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,103.74,46.54
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,37.34,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,10.48,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,20.3,10.43
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,31.42,22.56
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,37.78,28.91
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,43.82,34.7
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,46.98,37.64
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,79.14,45.93
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,132.44,77.62
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,194.39,126.81
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,253.69,179.25
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,315.91,235.74
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,376.66,291.07
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,438.78,346.33
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,499.66,399.25
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,562.39,451.79
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,619.04,497.23
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,674.23,539.87
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,726.52,578.3
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,777.15,613.32
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,822.55,641.85
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,865.27,667.5
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,904.72,693.45
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,941.39,717.25
