Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,972.0,735.4
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,999.3,751.21
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,1021.69,765.09
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,1040.56,776.69
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,1051.99,782.04
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,1059.64,785.07
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,1062.93,785.47
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,1062.45,783.5
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,1007.96,747.41
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,934.61,698.14
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,884.87,664.51
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,836.98,631.45
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,798.53,605.33
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,758.72,577.98
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,724.01,555.52
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,687.77,531.63
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,626.6,488.63
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,554.86,437.41
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,492.97,392.81
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,433.23,348.54
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,382.85,309.92
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,334.71,272.08
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,286.39,234.32
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,239.38,196.22
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,186.15,151.27
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,130.18,103.13
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,80.72,59.93
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,29.72,11.53
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,13.25,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,11.44,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,21.5,11.93
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,33.02,24.1
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,39.73,30.74
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,46.09,36.81
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,49.94,40.37
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,83.68,49.84
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,135.68,81.55
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,192.39,126.47
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,253.78,180.23
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,314.04,234.37
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,373.72,287.98
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,434.72,341.41
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,494.01,391.83
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,553.69,440.84
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,610.51,485.99
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,666.46,528.98
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,718.24,568.66
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,768.51,605.92
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,814.28,636.54
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,857.82,665.17
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,896.79,689.87
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,933.0,712.37
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,964.05,731.53
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,991.91,748.45
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,1014.51,762.76
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,1033.62,774.8
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,1047.12,782.25
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1056.93,787.4
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,1060.57,790.14
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,1060.44,790.61
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,1053.95,787.07
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,1043.72,781.27
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,1026.38,770.9
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,1005.56,758.34
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,978.94,741.96
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,957.23,728.97
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,920.22,706.33
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,880.71,681.87
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,834.28,651.36
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,786.11,619.23
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,730.73,581.46
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,674.81,542.61
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,614.45,497.68
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,552.05,449.14
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,480.25,393.04
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,411.95,337.5
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,333.3,271.04
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,261.83,208.5
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,177.66,135.18
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,103.4,55.78
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,36.86,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,8.1,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,16.2,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,23.4,13.94
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,33.73,24.9
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,40.42,31.53
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,46.75,37.58
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,50.17,40.73
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,86.64,51.06
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,139.99,84.22
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,198.21,130.89
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,261.01,186.51
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,322.61,242.47
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,383.53,297.8
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,445.79,353.03
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,505.84,404.78
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,566.07,454.94
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,623.81,501.67
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,679.07,545.11
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,731.13,584.4
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,781.53,620.81
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,827.46,652.04
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,870.96,681.14
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,909.52,707.17
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,945.23,730.98
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,975.73,749.9
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,1002.92,766.44
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,1024.76,780.34
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,1043.03,791.85
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,1057.12,799.49
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,1067.5,804.73
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,1070.13,805.99
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,1068.92,804.89
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,994.76,753.78
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,899.23,684.96
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,784.31,601.71
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,660.92,510.22
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,765.7,593.61
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,853.3,660.99
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,829.81,645.7
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,802.12,628.32
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,799.66,628.23
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,786.9,620.63
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,731.17,582.29
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,678.22,545.61
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,613.72,497.41
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,550.54,448.24
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,478.8,392.17
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,410.61,336.72
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,331.15,270.03
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,259.08,207.33
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,175.23,134.03
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,101.49,58.09
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,36.21,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,9.05,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,17.1,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,25.74,16.23
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,37.22,28.01
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,44.61,35.27
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,51.6,41.89
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,46.99,37.66
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,81.46,45.91
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,140.06,83.09
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,206.87,135.81
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,253.77,181.05
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,297.97,224.3
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,354.14,274.91
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,408.52,322.38
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,488.72,387.84
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,578.99,459.73
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,636.74,504.92
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,693.43,547.87
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,745.86,586.24
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,796.44,620.83
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,842.64,651.05
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,886.31,679.09
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,925.43,704.98
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,961.57,728.7
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,993.21,747.89
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,1021.47,764.75
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,1044.31,779.45
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,1063.48,791.83
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,1076.42,798.76
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,1085.47,803.31
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,1088.59,805.09
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,1087.77,804.51
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,1080.57,800.59
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,1069.53,794.38
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,1052.18,783.61
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,1031.23,770.64
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,1002.94,753.47
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,971.49,734.24
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,933.82,710.22
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,900.77,689.28
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,853.54,658.35
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,804.58,625.95
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,748.38,588.21
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,691.58,549.35
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,626.51,502.12
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,565.29,455.05
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,493.82,400.17
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,425.71,345.67
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,346.68,280.37
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,274.68,218.36
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,189.89,144.69
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,116.29,69.56
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,41.6,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,7.63,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,12.59,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,24.68,15.56
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,36.04,26.93
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,42.16,32.88
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,47.97,38.29
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,51.32,41.32
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,91.76,53.37
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,144.67,86.78
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,202.51,132.74
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,265.09,187.12
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,326.38,241.33
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,386.44,293.7
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,447.76,345.48
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,507.48,394.94
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,567.38,442.8
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,624.15,486.63
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,677.95,526.86
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,729.23,564.16
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,778.87,598.74
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,824.28,628.37
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,867.4,656.1
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,905.89,681.21
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,941.59,704.31
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,972.04,722.46
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,999.27,738.43
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,1021.26,752.37
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,1039.74,764.15
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,1052.14,772.11
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,1060.83,777.87
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,1064.31,780.45
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,1064.02,780.81
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,1056.43,775.17
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,1045.14,767.37
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,1028.27,756.98
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,1007.95,744.51
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,980.85,728.29
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,958.82,715.48
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,921.29,693.04
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,881.29,668.85
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,834.53,638.49
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,786.11,606.65
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,730.9,569.79
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,678.49,534.29
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,614.64,487.64
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,551.9,440.0
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,480.66,386.14
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,412.86,332.67
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,335.29,268.69
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,264.6,208.19
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,182.03,137.5
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,110.94,68.0
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,39.31,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,8.1,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,13.47,0.0
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,24.0,14.84
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,33.94,24.55
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,40.15,30.37
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,46.03,35.63
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,49.47,38.66
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,91.79,51.5
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,144.74,85.18
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,201.87,130.37
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,263.45,182.52
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,323.7,234.03
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,383.2,284.12
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,443.81,333.16
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,502.48,379.6
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,561.35,424.28
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,618.62,465.55
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,674.1,503.95
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,725.49,538.97
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,775.23,570.67
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,820.33,596.31
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,863.09,619.71
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,902.01,642.2
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,938.14,662.67
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,968.62,678.13
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,995.85,691.47
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,1017.3,703.79
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,1035.22,714.13
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,1048.48,721.64
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,1058.05,727.15
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,1060.88,729.08
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,1059.92,729.01
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,1052.22,726.35
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,1040.84,721.69
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,1023.81,712.62
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,1003.32,701.62
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,975.64,687.35
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,944.95,671.18
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,915.21,653.57
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,875.12,629.36
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,829.02,602.07
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,781.3,573.34
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,725.9,538.2
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,670.0,502.11
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,610.06,461.66
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,548.46,417.9
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,478.94,369.12
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,412.68,320.12
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,336.13,260.13
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,266.33,202.91
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,185.99,136.56
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,117.15,71.85
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,41.53,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.96,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,20.6,1.0
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,29.11,19.23
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,39.65,29.52
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,49.24,38.41
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,58.38,46.62
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,61.77,49.58
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,98.08,60.51
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,153.06,103.04
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,202.21,146.43
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,250.11,180.4
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,320.54,234.84
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,364.64,274.63
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,394.9,300.89
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,447.55,341.6
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,502.88,383.06
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,528.18,400.42
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,542.69,408.78
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,643.08,484.54
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,758.15,568.58
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,801.42,595.93
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,842.46,621.26
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,879.53,644.45
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,914.08,665.78
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,882.44,641.64
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,835.26,604.41
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,851.22,615.38
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,865.11,624.4
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,866.93,624.87
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,866.34,623.93
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,874.27,629.99
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,879.83,634.52
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,877.73,634.27
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,872.95,632.44
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,761.32,557.09
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,664.43,489.96
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,697.98,517.33
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,738.89,548.17
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,702.39,524.21
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,664.74,499.85
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,693.79,524.25
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,717.44,543.85
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,662.04,505.07
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,606.82,466.34
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,536.82,416.24
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,474.2,370.17
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,406.86,319.98
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,343.62,271.04
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,274.18,215.05
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,210.9,162.46
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,135.55,100.12
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,75.86,46.98
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,27.45,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.05,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,17.52,2.37
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,35.64,24.79
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,52.05,40.33
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,67.72,54.73
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,82.83,68.32
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,75.33,61.71
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,104.08,66.94
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,147.9,95.31
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,198.54,135.03
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,250.98,180.78
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,305.77,229.26
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,369.78,284.24
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,435.33,339.04
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,489.98,383.97
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,545.62,428.3
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,600.02,470.82
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,657.35,514.39
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,706.79,551.47
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,755.09,586.82
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,799.35,616.9
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,841.88,644.22
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,879.2,668.73
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,914.04,691.32
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,943.93,709.35
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,970.9,725.29
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,991.91,738.18
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,1009.66,748.92
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,1021.49,754.81
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,1029.83,758.53
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,1032.21,759.46
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,1031.02,758.21
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,946.76,702.95
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,851.37,634.71
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,863.77,646.09
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,872.03,653.76
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,899.03,674.72
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,913.79,685.31
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,875.76,660.51
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,835.69,634.67
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,787.78,603.14
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,738.81,570.54
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,683.96,533.74
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,629.09,495.21
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,565.69,448.36
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,503.92,401.57
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,431.84,346.7
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,367.81,296.04
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,294.47,236.21
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,228.28,180.35
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,156.18,118.75
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,94.52,62.19
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,32.44,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,9.53,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,17.63,4.24
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,35.88,25.29
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,54.25,42.51
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,69.86,56.88
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,84.9,70.4
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,101.63,85.06
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,138.54,106.13
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,168.63,126.61
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,199.18,149.14
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,245.73,184.14
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,300.59,227.3
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,349.28,267.66
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,401.32,310.14
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,411.21,319.55
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,402.66,312.5
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,390.0,302.04
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,370.52,285.79
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,466.18,358.53
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,572.61,437.01
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,624.31,473.92
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,678.73,512.55
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,714.44,538.13
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,755.43,567.2
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,757.28,566.26
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,761.07,566.78
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,793.35,590.7
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,833.31,619.42
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,863.6,641.03
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,892.24,661.57
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,739.2,552.07
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,581.4,436.11
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,615.53,463.43
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,648.39,488.78
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,722.9,545.79
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,791.87,597.78
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,644.69,490.55
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,502.03,383.97
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,477.28,367.91
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,451.82,350.6
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,514.32,401.68
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,554.93,435.58
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,589.81,465.44
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,605.52,480.52
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,538.29,428.73
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,471.73,377.02
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,408.88,328.33
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,348.82,280.21
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,279.61,223.21
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,216.81,170.03
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,149.47,112.77
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,84.87,55.58
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,31.29,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.38,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.62,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,11.58,4.28
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,18.54,10.71
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,27.37,18.72
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,36.21,26.64
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,45.99,35.33
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,55.79,41.75
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,56.26,41.92
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,56.74,42.07
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,90.45,69.88
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,123.23,96.5
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,115.63,89.78
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,107.73,82.93
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,194.44,152.39
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,280.81,219.97
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,350.37,273.84
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,425.45,331.36
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,381.47,296.77
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,332.17,257.94
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,301.61,233.81
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,271.51,209.93
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,254.01,196.32
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,236.16,182.39
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,251.2,194.0
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,266.37,205.61
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,194.34,149.49
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,122.12,92.48
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,459.57,358.58
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,788.04,595.89
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,657.05,498.96
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,522.54,399.39
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,412.97,318.36
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,292.17,226.27
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,271.61,211.05
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,250.98,195.37
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,319.05,249.14
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,377.39,294.51
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,317.97,249.34
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,248.19,195.58
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,196.17,154.75
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,145.05,113.84
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,183.19,145.92
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,231.01,185.26
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,204.59,164.2
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,178.45,143.32
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,150.26,120.6
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,116.68,92.97
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,90.5,70.85
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,65.11,49.13
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,43.35,30.37
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,21.36,10.91
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,10.67,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,11.44,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,18.82,7.31
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,30.02,20.45
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,40.14,30.13
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,45.59,35.32
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,50.77,40.04
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,55.64,44.3
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,104.43,60.22
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,155.18,94.37
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,210.55,139.11
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,270.92,191.66
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,329.65,243.52
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,387.33,294.09
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,446.44,344.57
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,503.53,391.92
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,560.66,437.68
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,616.05,480.77
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,669.17,520.88
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,636.15,492.12
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,573.26,439.68
