Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,424.5,327.29
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,257.56,197.31
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,503.63,388.79
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,758.6,574.5
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,632.88,479.42
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,486.11,368.18
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,385.63,294.09
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,275.67,210.77
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,416.57,318.06
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,553.66,418.06
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,346.05,264.43
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,135.69,102.09
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,391.38,302.33
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,638.22,483.79
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,828.2,627.11
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,980.51,734.02
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,952.24,714.94
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,921.18,695.46
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,885.1,673.44
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,846.75,649.64
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,804.92,621.91
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,757.66,590.04
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,703.7,553.48
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,649.47,515.8
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,588.92,470.65
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,529.37,425.09
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,461.76,373.17
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,397.38,321.86
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,325.65,262.29
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,259.71,205.64
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,181.95,138.87
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,117.71,80.79
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,51.29,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,11.91,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,19.59,8.8
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,30.28,21.01
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,39.92,30.24
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,45.39,35.46
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,50.57,40.21
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,57.2,46.07
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,106.98,61.83
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,159.37,97.9
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,215.9,144.03
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,277.09,197.1
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,336.59,249.02
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,395.37,299.52
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,455.36,349.14
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,513.2,395.51
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,571.18,439.65
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,626.66,479.13
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,681.27,515.68
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,731.77,548.02
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,780.71,576.88
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,824.69,601.35
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,866.38,623.86
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,903.87,646.28
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,938.62,666.88
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,968.2,683.9
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,994.62,699.08
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,1014.87,711.95
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,1031.68,722.97
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,1047.79,733.6
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,1060.3,742.2
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,1063.32,745.45
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,1062.57,746.72
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,1054.58,743.77
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,1042.92,738.78
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,1026.14,729.64
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,1005.91,718.51
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,977.67,702.47
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,946.52,684.65
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,917.64,668.21
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,878.5,645.01
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,832.05,617.67
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,784.08,588.77
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,730.09,555.44
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,675.52,520.85
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,615.84,479.79
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,554.51,435.33
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,485.88,384.89
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,420.34,334.57
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,344.87,273.94
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,275.85,216.17
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,197.05,149.57
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,130.08,89.93
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,56.26,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,12.87,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,21.13,10.42
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,31.91,22.23
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,42.26,31.97
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,49.06,38.23
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,54.49,43.02
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,62.3,49.83
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,109.83,64.2
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,159.7,98.17
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,214.28,142.08
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,270.01,190.3
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,331.91,243.89
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,389.32,293.46
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,448.2,342.95
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,504.9,389.2
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,561.83,434.06
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,616.25,475.77
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,670.43,516.03
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,720.19,552.76
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,768.44,586.59
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,811.83,614.73
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,852.95,640.94
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,889.83,665.26
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,924.02,687.65
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,883.42,657.69
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,819.49,606.65
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,923.87,684.91
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,1015.47,745.47
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,957.86,707.08
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,877.15,647.1
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,964.03,713.03
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,1028.29,755.73
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,968.44,716.64
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,887.47,659.26
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,940.81,701.29
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,976.33,725.81
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,944.08,705.1
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,909.45,683.24
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,849.96,644.79
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,785.77,602.53
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,672.4,520.19
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,560.22,436.65
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,602.12,472.93
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,623.34,492.49
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,565.0,447.93
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,508.47,404.32
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,436.85,349.24
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,373.51,298.83
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,307.15,244.51
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,245.85,192.6
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,172.92,130.88
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,110.72,76.53
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,49.49,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,13.82,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,22.67,11.91
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,35.78,25.37
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,48.33,37.06
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,57.19,45.18
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,65.62,52.67
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,76.67,55.41
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,122.18,76.75
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,169.27,109.05
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,221.22,150.45
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,273.97,195.46
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,329.69,243.3
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,384.76,290.16
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,441.98,337.61
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,496.87,382.01
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,554.36,426.87
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,607.99,467.98
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,662.97,508.97
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,712.52,545.48
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,758.8,578.42
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,803.11,607.28
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,845.76,634.6
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,882.1,658.87
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,915.82,681.3
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,946.13,700.04
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,973.59,716.82
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,994.79,730.55
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,1012.65,742.18
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,1022.2,748.82
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,1028.14,753.28
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,1029.94,754.83
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,1028.16,754.21
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,1019.85,749.79
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,1008.09,743.25
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,990.45,732.27
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,978.36,725.14
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,950.03,707.49
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,918.97,688.06
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,881.81,665.16
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,842.46,640.56
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,796.07,609.8
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,752.01,580.38
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,698.32,544.08
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,644.44,506.9
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,583.13,461.34
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,523.12,415.68
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,455.99,363.89
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,392.15,313.02
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,320.09,254.13
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,252.15,196.99
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,179.83,135.78
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,118.34,82.12
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,52.94,0.02
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,14.3,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,24.69,13.8
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,40.94,29.61
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,56.64,43.86
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,64.17,50.73
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,73.49,58.87
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,81.8,59.01
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,120.17,76.6
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,166.04,107.4
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,219.29,148.6
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,265.6,193.87
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,296.42,224.39
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,353.63,266.93
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,434.83,329.41
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,489.16,372.36
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,544.05,414.44
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,597.82,454.41
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,649.81,491.96
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,698.25,526.79
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,745.5,559.99
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,789.08,587.74
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,831.08,613.8
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,867.75,637.69
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,901.95,659.92
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,830.24,609.0
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,735.04,537.62
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,770.43,564.15
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,805.6,589.35
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,799.68,583.87
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,791.68,577.36
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,908.99,664.34
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,1010.44,732.98
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,1004.75,729.48
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,995.59,724.91
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,978.28,715.16
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,957.83,703.45
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,930.83,687.43
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,901.06,669.54
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,864.16,646.0
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,829.24,623.73
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,721.8,550.08
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,616.86,473.55
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,508.53,394.78
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,419.69,328.07
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,375.84,295.38
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,332.56,262.3
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,287.35,228.0
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,243.27,193.5
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,189.18,149.56
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,145.47,113.01
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,100.6,75.13
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,59.48,39.98
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,27.07,0.58
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.7,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,7.4,0.3
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,15.29,7.63
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,23.18,14.82
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,32.49,23.16
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,41.8,31.37
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,81.27,62.72
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,119.15,93.51
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,154.43,117.39
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,210.91,158.46
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,224.74,172.01
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,234.07,181.03
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,287.74,221.27
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,353.21,270.43
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,378.51,289.77
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,401.67,307.13
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,512.93,392.92
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,654.35,498.72
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,702.54,532.49
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,749.37,564.9
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,789.32,590.83
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,829.23,616.55
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,864.85,640.02
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,897.96,661.76
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,926.12,679.3
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,951.39,694.93
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,971.25,708.02
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,987.94,719.16
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,835.14,614.93
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,642.56,473.52
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,841.77,623.31
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,1015.01,741.86
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,687.21,515.83
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,311.76,233.47
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,663.53,503.47
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,954.07,704.73
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,891.78,661.88
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,820.07,613.11
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,737.24,555.7
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,645.59,491.04
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,348.05,271.44
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,51.19,35.61
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,115.12,87.59
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,183.38,142.3
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,161.8,125.4
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,140.5,108.73
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,118.67,91.58
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,97.2,74.42
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,186.54,147.49
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,243.81,189.41
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,173.8,130.53
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,113.79,79.4
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,52.04,10.78
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,12.21,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,24.17,14.13
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,33.47,23.52
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,41.56,31.08
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,46.51,35.65
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,51.19,39.78
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,64.85,41.38
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,113.76,64.2
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,165.46,100.63
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,221.19,145.97
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,281.12,197.26
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,339.35,247.44
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,397.02,296.57
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,455.88,345.29
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,512.5,391.19
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,569.15,435.59
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,622.63,475.54
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,674.84,513.23
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,722.57,546.4
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,768.64,576.5
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,810.1,602.0
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,849.04,625.4
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,884.66,646.99
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,917.62,666.53
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,944.64,682.63
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,968.53,696.7
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,988.24,708.11
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,1004.69,717.5
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,1015.33,721.92
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,1022.5,724.31
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,1024.18,727.26
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,1022.36,728.17
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,1012.56,724.88
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,1008.75,725.38
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,990.63,715.47
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,969.32,703.67
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,940.04,687.24
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,908.22,668.99
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,871.56,645.94
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,832.75,621.35
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,791.61,595.37
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,745.24,565.45
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,583.53,450.25
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,433.45,337.51
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,471.26,369.61
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,489.03,384.55
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,420.99,332.42
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,361.52,285.76
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,296.64,233.47
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,237.05,183.94
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,170.81,128.84
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,113.57,80.04
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,52.44,15.01
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.77,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,10.65,3.67
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,15.75,8.36
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,21.79,13.82
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,27.83,19.2
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,33.88,23.24
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,39.94,28.3
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,46.48,33.7
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,53.02,39.04
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,90.55,70.1
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,126.92,99.68
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,137.38,107.6
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,147.93,115.56
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,225.39,176.96
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,302.71,236.85
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,261.34,203.72
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,216.74,168.22
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,304.02,236.06
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,394.54,304.39
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,293.41,226.96
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,186.11,143.48
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,189.89,146.62
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,193.71,149.57
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,141.53,108.32
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,88.99,66.35
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,98.45,73.97
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,107.93,81.54
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,132.73,101.2
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,157.73,120.82
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,154.94,118.62
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,152.11,116.46
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,221.67,171.23
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,292.62,226.04
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,292.57,226.06
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,292.49,226.34
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,244.3,189.43
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,196.45,152.37
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,184.39,143.52
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,172.42,134.59
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,149.03,116.2
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,125.77,97.76
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,129.65,101.47
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,133.81,105.41
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,104.6,81.77
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,75.62,58.01
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,63.73,48.35
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,52.06,38.68
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,41.34,29.57
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,30.63,20.35
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,20.86,11.86
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.11,3.37
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.55,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.31,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.62,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,8.79,2.06
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,12.97,5.89
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,18.07,10.51
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,23.19,15.06
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,38.07,26.8
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,52.99,39.32
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,43.68,31.26
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,34.38,23.29
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,130.2,101.61
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,224.28,176.44
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,196.24,153.82
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,165.33,128.89
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,217.99,170.07
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,272.13,211.5
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,307.34,237.39
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,346.19,265.68
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,437.87,334.44
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,536.51,406.33
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,382.33,291.08
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,211.14,159.8
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,299.78,227.43
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,388.43,292.74
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,502.74,376.36
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,628.93,465.08
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,636.73,469.64
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,643.72,474.48
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,468.57,350.03
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,291.41,219.05
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,476.06,357.93
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,643.91,477.7
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,469.42,352.47
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,296.55,224.07
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,482.07,365.97
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,642.73,483.36
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,793.86,597.51
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,905.19,677.24
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,826.44,624.24
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,740.59,564.96
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,691.77,531.37
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,642.8,496.9
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,588.15,458.23
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,534.36,419.45
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,495.55,391.09
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,454.54,360.24
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,394.53,314.06
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,337.84,269.25
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,277.43,220.27
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,221.43,173.49
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,161.11,122.71
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,102.2,72.66
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,46.78,18.18
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,13.32,0.0
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,26.39,16.28
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,35.38,25.02
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,44.5,33.45
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,50.14,38.55
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,55.45,43.16
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,88.14,63.68
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,120.28,93.73
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,149.78,116.24
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,176.68,136.44
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,224.02,171.27
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,285.08,217.38
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,346.84,261.78
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,442.62,334.51
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,498.83,379.3
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,552.35,421.09
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,604.24,459.74
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,656.13,497.18
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,703.78,531.07
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,750.1,562.94
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,791.85,590.0
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,831.31,615.27
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,813.85,600.7
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,780.17,572.67
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,770.13,565.32
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,760.52,557.77
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,878.68,646.52
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,990.11,722.83
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,999.36,727.8
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,1005.16,731.51
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,931.14,682.52
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,845.04,619.89
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,919.92,677.58
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,980.26,719.69
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,962.82,708.6
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,942.37,696.17
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,787.94,590.22
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,629.11,474.04
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,503.22,383.73
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,382.07,293.44
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,464.04,359.36
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,536.57,415.9
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,534.24,417.33
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,536.8,422.29
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,287.15,229.79
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,55.79,40.41
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,47.39,33.85
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,39.0,27.01
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,31.55,20.78
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,24.11,14.47
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,17.14,8.52
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,10.18,2.54
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,5.09,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,14.38,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,28.4,18.14
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,46.5,34.79
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,62.48,49.34
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,79.5,64.44
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,96.18,78.89
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,102.92,80.22
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,112.7,88.51
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,129.56,101.89
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,146.91,115.52
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,199.0,155.55
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,261.35,203.81
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,307.72,239.15
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,364.21,282.46
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,361.88,280.32
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,354.0,273.21
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,361.82,278.15
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,368.18,281.74
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,400.69,305.06
