Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,434.27,328.71
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,500.29,376.44
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,568.54,424.58
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,621.06,461.89
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,680.81,503.69
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,719.31,530.48
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,758.26,557.52
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,888.24,653.2
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,1003.03,729.21
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,1013.99,735.74
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,1021.51,741.3
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,1024.07,743.83
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,1023.15,744.3
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,894.03,659.31
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,737.53,546.71
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,386.26,296.46
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,28.9,17.52
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,492.42,387.45
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,924.16,691.57
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,888.12,664.3
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,849.82,639.82
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,446.66,351.65
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,43.73,29.8
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,378.38,305.23
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,661.32,518.23
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,602.1,472.47
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,543.87,428.75
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,479.03,379.37
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,416.98,330.58
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,343.01,270.59
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,275.59,214.35
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,201.76,152.82
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,140.6,100.68
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,65.34,31.92
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,16.58,2.34
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,31.97,21.77
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,49.23,38.01
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,63.6,51.38
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,79.64,65.85
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,95.21,79.55
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,100.31,78.87
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,100.55,79.65
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,153.28,119.13
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,214.93,165.45
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,222.2,173.88
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,216.67,171.16
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,314.52,243.27
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,466.65,359.14
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,523.23,403.82
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,579.95,447.63
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,634.42,488.31
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,688.42,527.31
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,737.59,563.99
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,785.16,597.81
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,571.65,440.96
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,307.35,234.92
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,532.0,408.68
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,764.53,576.67
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,700.97,527.8
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,627.6,473.05
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,839.93,635.06
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,1035.28,769.16
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,1045.68,775.2
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,1052.48,780.79
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,1000.59,746.76
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,927.06,698.23
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,854.45,642.42
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,771.4,583.73
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,583.14,447.03
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,396.95,305.85
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,524.61,406.67
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,647.04,499.46
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,630.43,488.31
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,611.38,476.2
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,716.04,560.22
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,790.35,616.18
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,604.1,479.2
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,429.99,343.5
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,514.09,413.82
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,569.21,458.25
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,503.69,406.47
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,440.69,355.85
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,368.72,296.52
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,302.19,239.78
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,227.6,176.25
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,162.76,119.54
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,89.66,48.98
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,21.89,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.19,0.06
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,20.41,12.07
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,34.84,25.55
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,48.74,38.46
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,64.48,52.79
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,80.05,66.68
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,53.92,41.0
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,25.06,16.04
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,74.95,58.59
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,122.14,97.91
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,153.14,123.06
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,185.13,148.84
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,104.26,81.75
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,17.67,9.25
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,44.25,31.52
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,70.9,53.59
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,73.26,55.3
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,75.63,57.03
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,75.66,56.96
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,75.69,56.9
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,112.75,87.13
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,150.08,117.26
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,168.96,132.36
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,188.09,147.63
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,224.02,176.14
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,260.37,204.69
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,294.26,231.1
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,328.56,257.63
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,320.76,251.56
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,312.77,245.51
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,277.14,217.9
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,241.33,198.15
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,266.68,210.32
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,292.31,230.71
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,332.61,262.72
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,362.6,286.58
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,340.36,269.64
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,318.01,252.67
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,281.34,224.67
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,257.01,206.16
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,384.6,312.15
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,482.42,391.98
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,376.02,307.09
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,265.87,217.56
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,232.36,191.16
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,199.36,164.51
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,171.3,141.53
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,143.75,118.51
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,116.0,94.84
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,84.76,67.75
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,60.47,46.35
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,36.74,25.37
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,20.12,8.56
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.77,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,13.45,2.73
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,26.93,17.89
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,43.6,33.46
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,60.05,48.65
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,77.5,64.48
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,94.77,79.82
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,111.15,86.72
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,149.24,109.89
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,188.02,140.6
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,227.0,173.17
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,269.43,203.55
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,334.77,255.26
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,395.11,306.03
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,467.37,365.91
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,523.37,412.99
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,579.45,458.83
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,549.62,433.6
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,489.01,382.23
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,531.3,414.62
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,576.52,448.41
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,371.0,291.26
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,147.28,113.32
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,257.84,200.94
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,375.65,291.2
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,303.95,235.89
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,236.55,183.66
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,476.23,370.8
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,710.96,543.38
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,591.13,453.16
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,456.8,351.63
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,278.22,216.37
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,98.49,77.9
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,497.45,394.3
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,866.8,664.18
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,836.67,640.71
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,804.68,618.86
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,874.58,674.51
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,925.2,711.21
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,811.03,630.52
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,693.77,542.8
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,738.98,581.09
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,767.94,604.32
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,715.48,566.61
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,662.64,528.2
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,469.21,378.59
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,286.32,231.47
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,247.41,201.42
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,209.74,171.07
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,172.09,139.69
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,135.67,108.66
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,99.07,77.06
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,64.37,46.86
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,31.95,16.68
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.67,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,14.78,4.25
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,30.22,20.83
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,38.07,28.55
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,45.48,35.57
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,49.41,39.22
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,53.13,42.5
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,78.01,47.28
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,128.47,74.99
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,181.33,114.83
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,237.62,162.27
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,297.98,215.26
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,356.26,266.61
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,413.91,316.19
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,472.11,364.63
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,528.39,411.22
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,584.68,456.44
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,638.44,497.57
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,691.58,536.92
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,739.53,572.64
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,785.77,605.2
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,825.47,631.25
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,862.06,654.91
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,895.9,677.79
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,927.03,698.75
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,953.2,714.97
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,969.07,724.23
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,985.85,735.33
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,999.48,744.37
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,1005.54,748.82
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,1002.37,747.28
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,961.1,718.84
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,917.2,692.93
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,938.72,705.5
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,958.91,722.45
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,938.98,708.16
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,916.43,692.42
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,893.14,676.76
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,866.89,659.05
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,579.15,448.94
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,263.72,204.33
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,530.34,417.21
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,731.65,566.94
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,678.42,527.01
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,625.2,488.59
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,568.07,446.91
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,511.67,404.78
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,442.49,352.22
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,381.05,304.01
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,313.81,249.78
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,252.47,198.83
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,185.09,142.53
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,121.04,88.56
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,64.59,38.3
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,21.52,9.11
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,33.25,22.81
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,43.56,32.51
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,53.41,41.51
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,61.52,48.74
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,69.18,55.36
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,97.03,66.2
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,140.89,93.43
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,181.26,119.42
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,234.52,159.78
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,265.58,196.71
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,270.88,208.62
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,344.77,262.56
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,456.43,347.96
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,509.73,391.23
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,565.38,435.28
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,614.59,472.64
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,662.25,507.81
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,708.31,541.85
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,753.15,574.33
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,727.24,550.83
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,680.22,511.73
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,451.0,344.25
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,195.6,147.91
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,500.01,382.86
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,810.57,603.49
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,903.18,670.55
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,992.46,731.73
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,640.99,486.59
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,242.51,182.68
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,651.8,498.89
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,1016.8,749.97
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,1009.71,740.68
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,999.29,732.5
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,600.28,458.37
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,160.84,120.83
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,461.06,356.76
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,740.91,560.35
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,578.25,439.97
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,410.7,314.24
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,598.64,462.09
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,734.52,565.11
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,681.43,527.14
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,628.31,489.42
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,518.58,407.02
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,423.87,334.21
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,403.62,319.55
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,378.48,299.57
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,314.73,248.26
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,255.72,199.53
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,189.44,144.59
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,131.71,96.02
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,71.24,42.96
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,17.38,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,6.67,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,21.91,10.18
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,37.13,26.47
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,51.14,39.59
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,64.69,52.05
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,65.81,53.13
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,69.81,56.56
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,97.33,66.68
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,141.16,93.69
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,191.94,137.95
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,228.19,171.45
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,265.2,200.82
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,302.98,230.42
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,335.2,255.0
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,366.08,277.73
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,417.4,315.63
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,477.7,359.54
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,440.82,331.88
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,389.73,293.39
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,436.22,328.09
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,486.11,364.04
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,515.21,384.04
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,544.87,404.47
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,580.67,430.5
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,617.42,457.04
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,590.12,436.93
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,553.09,410.27
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,601.7,445.03
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,643.85,474.38
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,644.32,474.2
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,643.84,473.73
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,724.74,532.16
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,794.38,581.46
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,727.93,534.69
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,648.52,479.54
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,684.43,506.82
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,705.29,522.92
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,647.67,481.54
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,577.92,432.08
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,626.97,471.39
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,656.61,496.13
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,518.51,395.36
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,366.46,281.77
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,321.94,249.4
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,278.42,216.67
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,201.14,156.7
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,121.72,93.52
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,104.71,80.41
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,87.69,66.9
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,71.16,53.52
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,54.6,39.83
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,39.54,27.15
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,25.06,14.82
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,14.37,5.0
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.81,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.91,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.91,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.8,0.85
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,15.75,7.92
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,25.51,16.81
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,35.28,25.67
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,46.93,35.99
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,58.59,46.11
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,75.34,51.72
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,140.56,90.45
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,186.87,133.59
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,210.64,159.7
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,260.13,190.12
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,349.28,255.29
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,387.71,290.38
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,408.32,308.82
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,477.03,361.41
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,565.73,428.77
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,598.6,452.03
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,619.11,465.34
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,596.82,447.77
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,559.95,418.91
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,688.31,516.4
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,829.15,618.07
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,745.18,552.26
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,632.24,465.86
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,731.16,537.61
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,835.42,609.29
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,911.8,664.62
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,984.24,713.69
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,938.73,681.42
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,881.68,639.01
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,952.65,692.72
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,1012.23,732.9
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,1004.65,728.12
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,993.78,721.89
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,975.71,712.56
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,954.62,701.32
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,846.47,629.47
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,722.23,541.21
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,681.69,514.01
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,640.7,485.66
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,549.31,419.14
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,451.36,346.72
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,409.01,316.77
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,367.05,286.29
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,442.47,347.55
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,500.47,392.9
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,437.46,344.48
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,377.66,297.99
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,313.37,246.71
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,253.98,197.96
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,188.83,144.12
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,126.3,92.01
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,72.38,45.28
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,18.39,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.72,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,21.66,10.71
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,37.02,26.13
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,53.54,41.14
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,70.37,56.19
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,87.21,70.93
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,103.71,85.05
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,114.44,88.76
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,128.44,100.19
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,153.53,119.44
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,175.0,135.62
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,197.05,152.74
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,219.67,170.2
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,238.39,184.19
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,257.18,198.09
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,367.19,282.58
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,502.81,385.26
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,541.44,413.85
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,578.72,441.29
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,565.44,429.63
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,541.11,409.43
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,577.63,436.26
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,615.17,463.31
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,573.15,431.02
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,521.31,391.73
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,634.73,476.1
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,754.67,561.73
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,719.47,534.54
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,672.7,500.28
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,698.74,519.62
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,734.28,544.78
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,648.04,482.91
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,558.55,418.24
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,577.56,432.95
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,583.94,438.2
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,609.52,458.27
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,633.13,476.74
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,668.51,503.08
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,687.23,517.66
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,670.88,507.2
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,651.72,494.99
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,642.23,489.63
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,618.09,473.94
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,519.31,402.31
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,438.27,342.18
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,484.85,380.37
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,506.48,397.96
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,444.57,350.66
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,385.72,304.99
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,323.67,255.18
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,265.66,207.18
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,199.58,152.52
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,141.98,104.09
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,85.22,54.81
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,27.53,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,10.59,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.39,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,22.67,11.83
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,34.66,24.18
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,43.34,32.32
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,51.66,39.88
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,57.03,44.64
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,61.18,48.14
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,96.8,68.32
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,121.35,94.57
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,135.76,105.5
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,150.5,116.58
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,168.8,130.32
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,187.63,144.32
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,204.02,156.33
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,220.63,168.39
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,259.06,197.15
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,302.46,229.11
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,273.77,206.71
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,243.27,183.18
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,322.53,241.95
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,405.31,300.83
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,538.29,395.12
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,682.94,491.8
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,795.57,569.47
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,909.47,640.49
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,936.81,652.97
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,961.27,664.81
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,980.81,678.28
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,997.2,690.06
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,1004.79,696.71
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,1008.91,701.49
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,1010.35,704.74
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,1018.0,711.85
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,1010.68,709.81
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,999.99,705.89
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,983.03,698.08
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,962.95,688.27
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,936.41,674.26
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,907.14,658.33
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,872.14,638.51
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,834.99,617.07
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,791.23,590.19
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,749.77,564.47
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,672.07,512.92
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,597.81,460.84
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,402.62,315.01
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,228.48,178.3
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,198.08,155.47
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,168.24,132.08
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,136.68,106.75
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,106.09,81.69
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,76.9,57.43
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,46.5,32.1
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,26.91,14.87
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,8.34,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,4.29,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,19.03,9.17
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,33.11,22.79
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,51.24,39.14
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,69.11,55.12
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,86.43,70.38
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,103.61,85.23
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,96.77,75.17
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,87.41,67.47
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,70.28,52.97
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,52.09,37.68
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,77.32,58.28
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,102.06,78.19
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,117.13,90.1
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,132.27,101.99
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,205.62,159.92
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,277.58,215.52
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,401.39,310.73
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,539.29,413.49
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,613.44,468.46
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,696.53,529.15
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,730.08,550.66
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,761.82,570.78
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,735.68,548.37
