Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,311.22,242.46
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,425.26,330.77
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,547.72,422.62
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,368.06,286.06
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,172.07,132.29
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,343.16,266.02
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,517.8,395.88
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,329.8,254.04
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,135.15,102.44
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,397.9,307.84
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,659.77,498.47
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,417.97,320.63
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,160.53,122.43
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,268.82,207.33
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,390.82,299.43
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,726.05,557.51
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,1011.48,753.75
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,995.95,740.98
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,977.25,729.26
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,959.0,717.95
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,929.79,699.33
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,895.27,678.0
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,858.46,654.99
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,815.46,626.69
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,771.0,597.14
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,646.64,507.34
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,515.81,408.3
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,288.29,232.19
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,64.2,47.9
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,55.79,41.38
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,47.39,34.54
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,203.09,165.32
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,318.2,253.26
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,251.02,195.67
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,191.11,144.13
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,125.39,88.35
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,70.27,34.16
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,24.98,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,9.53,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,15.73,1.15
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,25.67,16.27
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,34.76,25.06
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,40.16,30.24
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,45.28,34.96
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,48.02,37.38
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,50.6,39.54
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,89.28,49.6
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,139.79,80.4
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,196.24,124.18
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,251.14,170.31
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,306.38,218.33
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,363.39,267.41
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,419.7,314.89
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,476.77,361.42
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,534.68,407.66
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,588.95,449.83
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,640.76,487.98
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,691.59,524.11
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,738.99,556.67
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,784.73,585.41
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,826.5,610.85
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,866.08,634.41
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,901.14,655.91
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,933.52,675.49
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,961.68,692.87
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,986.86,708.36
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,1007.52,721.02
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,1024.92,731.73
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,1037.5,738.09
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,1046.62,742.43
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,1049.19,744.3
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,1048.16,744.14
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,1041.55,741.41
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,1031.41,736.62
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,1015.81,727.83
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,996.88,717.06
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,972.35,702.8
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,944.87,686.68
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,911.23,667.83
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,875.12,647.18
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,834.21,621.82
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,797.31,598.93
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,747.61,566.04
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,696.98,532.18
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,641.3,494.58
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,585.79,454.53
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,526.19,410.72
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,466.7,365.55
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,400.58,313.92
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,338.45,263.5
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,269.94,207.12
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,208.57,154.99
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,140.59,97.92
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,82.79,41.95
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,29.18,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,9.53,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,15.71,1.7
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,25.6,15.97
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,34.68,24.6
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,40.53,30.08
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,46.06,35.08
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,49.15,37.76
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,52.05,40.15
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,90.63,50.1
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,140.59,80.2
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,197.21,123.52
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,251.97,168.78
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,306.48,215.22
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,362.78,262.76
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,418.59,308.57
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,475.24,353.56
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,532.47,398.46
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,586.16,439.6
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,637.38,476.92
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,687.51,512.35
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,734.29,545.59
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,779.44,575.65
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,821.19,601.7
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,860.76,626.04
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,895.82,648.48
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,928.25,669.19
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,955.62,685.86
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,980.03,700.64
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,999.47,712.6
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,1015.71,722.64
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,1024.65,728.82
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,1030.16,733.02
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,1032.28,734.09
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,1030.96,733.14
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,1022.7,728.6
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,1011.11,722.14
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,994.75,712.2
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,975.25,700.41
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,956.74,689.34
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,927.1,671.17
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,859.7,629.61
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,789.65,585.02
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,747.46,558.37
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,703.57,529.81
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,690.19,522.85
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,669.56,510.07
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,612.8,470.02
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,556.88,429.7
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,495.46,384.75
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,436.24,340.04
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,370.14,288.6
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,308.57,239.09
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,240.64,183.87
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,183.18,135.8
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,121.26,84.37
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,68.29,35.52
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,24.14,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,9.05,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,17.55,3.1
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,33.04,22.1
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,48.85,36.69
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,64.94,51.16
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,80.63,64.99
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,88.24,71.51
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,98.98,80.51
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,134.47,100.46
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,165.11,125.15
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,191.36,145.34
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,217.52,165.68
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,263.69,193.86
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,353.97,259.88
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,405.16,301.83
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,458.13,344.31
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,509.17,384.01
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,560.6,422.74
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,571.23,428.52
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,562.71,419.09
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,601.77,447.24
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,641.78,475.41
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,729.72,540.12
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,827.67,608.33
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,861.14,629.3
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,892.33,649.18
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,799.69,582.44
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,678.63,492.47
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,732.91,531.43
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,782.19,565.5
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,893.31,646.95
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,993.09,714.94
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,994.36,715.17
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,992.39,714.39
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,983.25,709.14
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,971.04,702.08
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,954.29,691.75
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,940.36,683.38
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,914.97,668.0
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,887.09,651.04
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,853.15,629.61
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,817.27,606.82
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,776.1,580.27
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,733.53,552.53
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,684.63,519.95
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,635.44,486.2
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,582.0,448.07
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,529.02,409.45
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,465.04,362.23
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,408.29,319.05
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,347.18,271.36
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,289.98,225.28
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,227.25,173.8
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,171.41,127.1
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,114.12,79.62
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,64.44,34.58
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,22.65,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,10.48,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,17.28,3.44
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,29.46,19.05
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,41.15,29.93
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,49.2,37.33
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,56.89,44.17
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,63.04,49.48
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,68.48,54.0
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,103.77,63.81
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,149.31,91.87
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,196.77,128.03
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,247.4,169.8
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,298.05,212.78
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,350.91,257.3
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,403.09,300.55
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,456.6,343.64
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,511.21,385.94
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,562.71,424.58
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,611.66,460.31
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,660.16,494.58
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,705.63,526.72
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,749.85,557.21
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,789.86,582.05
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,827.96,605.0
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,862.13,626.71
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,894.03,646.82
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,920.39,663.29
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,943.95,677.98
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,963.16,689.93
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,979.42,700.1
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,989.66,706.55
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,996.7,711.14
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,908.14,651.92
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,801.52,576.14
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,899.32,648.39
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,978.5,701.6
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,740.55,540.61
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,471.85,346.7
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,706.12,521.66
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,893.53,649.83
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,860.29,628.15
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,825.05,607.34
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,648.94,485.28
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,471.38,355.71
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,574.16,436.25
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,641.94,488.02
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,588.3,449.43
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,535.14,411.37
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,474.96,367.77
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,413.53,321.91
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,353.28,274.79
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,296.76,229.18
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,232.94,177.58
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,176.1,130.55
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,118.32,82.74
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,68.53,37.95
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,24.13,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,10.96,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,18.12,4.44
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,28.26,18.27
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,37.26,26.85
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,42.99,32.24
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,48.42,37.14
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,50.61,38.94
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,52.68,40.52
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,92.46,50.88
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,142.75,81.24
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,199.17,124.09
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,253.84,168.68
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,308.7,214.77
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,365.28,261.64
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,421.34,306.96
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,478.07,351.17
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,535.17,395.53
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,588.66,436.22
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,640.21,474.16
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,691.04,510.63
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,738.04,543.6
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,783.35,573.12
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,799.55,580.73
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,801.39,576.99
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,782.82,562.78
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,754.54,542.17
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,872.67,627.32
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,984.32,698.0
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,1004.02,708.76
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,1020.47,718.69
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,1031.59,724.84
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,1039.25,729.01
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,1041.43,731.41
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,1040.06,731.81
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,1034.15,729.55
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,1024.73,725.25
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,1008.94,717.81
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,989.87,708.41
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,965.16,694.1
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,937.49,677.93
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,904.85,657.31
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,869.78,635.11
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,834.76,612.88
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,791.31,584.92
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,722.32,541.55
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,658.29,500.59
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,623.98,478.86
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,584.29,452.11
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,525.09,408.37
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,465.93,363.48
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,401.84,313.0
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,341.36,263.74
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,274.17,208.79
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,213.79,157.86
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,148.39,103.24
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,93.54,52.97
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,32.97,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.81,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.4,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,16.69,8.43
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,25.98,16.96
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,37.15,27.05
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,48.34,37.06
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,60.7,47.85
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,72.71,58.13
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,59.99,44.63
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,46.48,33.24
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,66.08,49.25
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,85.61,64.92
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,135.48,104.65
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,185.44,143.62
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,268.64,206.98
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,360.99,276.62
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,373.01,285.69
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,384.5,294.13
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,249.73,191.38
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,103.52,76.78
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,203.77,155.16
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,304.87,231.91
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,395.09,298.91
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,488.85,366.8
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,424.77,319.0
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,353.46,265.81
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,405.61,304.53
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,455.03,340.39
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,570.96,425.43
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,683.55,505.39
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,762.54,562.38
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,841.63,618.56
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,589.01,441.1
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,310.92,234.47
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,290.28,220.04
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,269.5,204.61
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,342.54,260.28
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,407.59,308.93
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,344.82,262.33
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,272.31,207.99
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,281.17,215.97
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,300.86,232.04
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,187.19,144.35
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,87.66,65.43
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,97.28,73.48
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,107.1,81.63
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,190.3,150.02
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,267.76,212.37
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,236.1,187.77
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,204.73,163.17
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,173.24,137.62
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,142.3,112.0
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,110.7,85.58
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,80.52,60.02
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,51.79,35.74
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,23.77,11.55
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,10.96,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,18.08,5.1
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,27.18,17.31
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,35.28,25.02
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,39.79,29.35
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,44.08,33.31
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,68.63,54.78
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,97.06,79.24
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,136.51,101.57
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,164.93,124.46
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,201.67,150.51
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,240.25,178.95
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,277.09,209.29
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,305.74,232.47
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,352.04,267.4
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,399.56,303.07
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,452.65,343.49
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,510.78,387.53
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,530.54,400.54
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,540.43,405.7
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,470.95,353.92
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,388.02,291.08
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,392.0,293.46
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,395.54,295.14
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,456.38,339.47
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,519.42,384.44
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,738.64,547.95
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,950.81,690.59
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,891.1,647.67
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,804.67,582.76
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,911.22,661.57
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,996.23,717.59
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,870.79,632.02
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,709.74,515.87
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,864.05,630.49
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,988.39,714.19
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,972.51,703.07
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,953.58,691.47
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,929.63,677.2
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,902.9,661.14
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,870.55,642.59
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,835.99,622.39
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,796.0,597.06
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,754.35,570.33
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,681.43,520.83
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,609.04,468.64
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,517.1,401.16
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,427.89,334.17
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,381.1,299.47
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,335.08,264.17
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,336.25,264.74
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,322.21,251.42
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,257.16,197.42
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,198.83,148.06
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,135.39,95.09
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,84.61,49.86
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,29.99,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.96,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.05,5.33
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,28.21,18.09
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,37.96,27.12
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,44.97,33.54
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,50.72,38.66
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,53.57,41.08
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,56.25,43.24
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,115.54,76.66
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,167.09,118.83
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,190.92,127.87
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,241.77,162.14
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,298.39,209.92
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,352.55,255.54
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,405.65,299.56
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,459.44,342.83
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,512.06,384.49
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,564.73,424.96
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,614.47,461.3
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,663.34,495.88
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,708.61,527.72
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,752.08,556.77
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,792.05,582.23
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,829.94,606.0
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,782.02,569.31
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,710.25,513.38
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,829.66,600.45
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,944.78,674.95
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,963.9,685.02
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,980.03,694.26
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,988.47,699.47
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,1002.97,708.62
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,1005.35,710.28
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,1004.39,710.14
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,997.62,707.23
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,987.61,702.44
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,971.89,693.5
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,953.15,682.77
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,928.63,668.42
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,901.47,652.4
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,868.49,632.55
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,833.36,611.2
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,794.77,587.35
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,751.29,559.93
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,703.18,529.61
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,654.57,497.92
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,599.06,458.86
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,544.46,419.54
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,484.49,375.78
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,426.68,332.31
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,359.62,279.91
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,301.45,232.97
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,238.3,181.96
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,181.95,135.33
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,123.13,86.85
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,74.26,44.67
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,26.17,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,11.44,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,19.94,6.7
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,30.56,20.04
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,41.82,30.45
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,49.85,37.77
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,57.51,44.54
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,61.82,48.21
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,64.92,50.7
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,101.09,60.36
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,146.81,88.09
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,194.33,123.89
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,245.14,165.39
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,296.22,208.79
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,349.35,253.74
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,401.9,297.06
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,458.69,342.26
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,510.36,382.86
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,562.22,422.36
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,612.21,459.06
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,663.74,495.78
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,709.13,527.6
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,753.02,556.62
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,792.67,581.06
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,830.31,603.84
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,792.44,574.57
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,731.19,526.29
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,841.82,607.67
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,947.18,676.32
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,966.49,686.6
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,982.77,695.92
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,912.16,648.84
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,813.62,577.66
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,921.49,655.14
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,1001.86,705.3
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,996.36,701.52
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,987.57,696.84
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,972.57,687.72
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,954.49,676.83
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,930.92,663.29
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,912.07,652.81
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,879.64,634.84
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,844.92,615.32
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,805.31,591.14
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,763.98,565.56
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,716.86,536.73
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,668.94,506.75
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,617.53,471.98
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,564.14,434.11
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,505.28,391.28
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,448.18,348.41
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,386.13,299.96
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,327.63,252.73
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,263.11,200.41
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,205.06,151.96
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,142.92,100.31
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,90.18,54.33
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,37.22,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,11.44,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,18.85,6.26
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,28.59,18.44
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,37.95,27.16
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,44.45,33.13
