Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,49.79,37.88
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,53.1,40.69
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,56.19,43.19
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,88.75,58.7
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,112.14,85.71
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,146.31,111.64
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,181.97,138.14
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,234.12,175.43
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,295.35,219.51
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,357.12,261.61
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,458.82,334.8
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,510.58,373.99
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,562.34,412.54
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,611.74,447.52
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,660.74,481.17
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,705.18,511.92
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,748.13,540.36
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,787.9,564.57
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,825.63,587.24
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,858.52,607.87
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,888.97,626.96
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,915.49,642.36
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,939.27,656.06
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,849.36,596.63
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,731.41,513.38
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,868.51,611.92
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,995.26,692.93
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,997.66,693.01
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,996.75,692.88
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,990.52,690.61
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,981.07,686.5
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,854.73,606.94
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,719.46,514.62
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,771.16,553.98
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,807.04,580.88
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,676.01,491.52
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,552.26,405.55
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,442.8,328.9
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,327.17,244.92
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,227.73,171.72
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,126.68,94.5
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,66.09,47.44
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.42,0.39
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,11.44,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,18.81,6.35
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,31.33,20.64
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,43.35,31.64
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,51.71,39.3
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,59.68,46.42
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,65.74,51.59
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,71.47,56.32
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,105.94,65.39
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,149.83,91.97
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,195.87,126.37
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,245.48,166.51
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,295.61,208.34
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,347.93,251.64
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,399.13,293.38
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,451.52,334.89
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,502.42,374.85
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,555.96,415.57
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,605.34,451.85
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,655.92,488.06
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,700.95,520.2
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,743.22,549.36
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,783.21,574.54
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,821.33,598.21
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,746.25,542.82
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,639.28,461.97
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,791.65,574.84
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,936.97,672.02
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,956.0,682.61
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,972.09,692.63
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,902.35,646.72
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,805.23,576.8
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,813.16,583.56
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,819.23,588.25
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,907.5,652.49
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,973.59,696.52
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,958.29,686.92
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,940.04,676.33
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,712.19,522.83
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,459.42,339.28
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,605.64,450.62
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,727.81,539.27
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,689.57,512.83
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,650.22,486.65
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,515.49,390.35
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,393.25,300.06
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,415.89,319.67
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,420.33,324.58
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,373.25,289.71
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,327.22,255.02
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,321.1,249.7
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,299.55,230.98
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,237.89,180.89
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,182.74,135.29
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,124.62,87.72
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,71.25,43.32
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,30.32,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,11.44,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,19.94,7.19
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,34.47,23.18
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,48.58,35.97
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,56.65,43.38
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,66.37,51.97
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,72.23,57.03
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,77.77,61.67
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,112.0,71.49
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,155.13,97.76
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,198.53,129.68
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,246.27,167.79
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,295.28,208.17
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,346.63,250.06
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,396.86,290.49
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,449.07,331.37
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,499.15,369.82
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,549.56,407.27
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,601.88,444.82
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,654.45,481.53
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,699.24,510.96
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,742.65,537.85
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,782.97,561.92
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,821.59,584.55
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,855.91,606.09
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,887.83,626.09
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,763.01,542.44
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,602.49,427.79
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,796.98,568.74
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,976.77,684.41
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,987.98,690.72
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,995.97,697.21
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,794.97,567.43
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,548.06,393.51
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,791.79,571.38
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,985.98,698.09
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,870.73,622.9
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,731.48,526.18
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,692.88,502.32
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,653.83,476.92
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,763.17,559.4
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,844.37,615.46
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,804.14,589.57
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,762.44,563.59
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,703.23,525.94
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,643.53,486.35
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,596.98,454.66
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,549.16,421.03
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,491.15,378.65
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,435.13,336.57
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,372.56,288.46
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,313.93,241.9
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,249.18,189.51
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,194.01,143.56
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,134.43,94.54
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,84.88,52.62
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,36.1,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,7.15,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,13.91,3.38
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,29.45,18.97
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,44.38,32.37
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,61.91,47.9
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,79.25,63.07
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,96.07,77.4
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,112.76,91.3
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,129.91,100.02
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,147.45,113.48
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,145.57,112.01
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,141.53,108.86
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,167.36,128.81
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,194.07,149.3
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,253.53,194.34
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,322.0,245.73
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,375.55,286.03
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,438.92,333.55
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,463.59,350.88
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,487.14,367.16
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,524.65,394.5
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,563.48,422.49
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,448.73,337.13
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,320.11,239.75
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,271.65,203.84
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,222.33,166.69
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,366.7,275.38
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,512.43,381.2
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,424.91,317.0
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,328.21,245.62
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,422.01,315.58
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,510.63,379.99
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,641.72,477.01
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,773.63,571.54
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,772.31,570.89
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,769.22,569.86
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,772.64,575.18
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,783.59,585.53
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,719.96,540.46
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,667.4,502.84
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,479.58,365.34
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,298.35,227.29
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,222.85,170.25
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,159.21,120.98
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,225.83,174.69
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,285.74,222.47
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,197.49,153.45
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,108.59,82.57
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,95.63,72.65
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,82.68,62.49
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,69.74,52.04
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,56.81,41.45
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,44.61,31.3
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,32.5,21.1
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,22.73,12.76
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,12.97,4.23
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,6.48,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,11.44,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,19.95,7.46
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,32.59,21.76
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,44.87,33.09
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,57.47,44.47
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,69.64,55.26
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,81.66,65.56
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,93.18,75.2
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,103.41,65.44
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,139.02,81.26
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,187.51,118.46
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,238.91,161.31
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,290.37,205.59
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,347.46,254.04
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,393.37,294.0
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,428.26,322.6
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,465.87,351.81
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,500.78,377.78
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,537.94,404.41
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,574.82,430.21
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,596.73,444.81
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,615.09,456.6
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,627.39,464.51
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,637.05,470.45
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,666.69,491.2
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,696.38,511.71
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,712.71,521.76
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,728.08,531.22
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,674.91,493.32
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,623.32,456.37
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,607.79,445.79
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,581.65,427.67
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,630.96,463.39
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,670.37,491.58
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,653.47,480.29
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,635.62,468.76
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,480.62,358.97
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,327.13,246.17
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,345.9,261.26
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,353.3,267.3
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,317.7,241.51
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,272.06,207.96
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,262.91,201.69
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,253.65,195.18
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,221.58,170.84
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,189.94,146.62
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,160.53,123.89
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,131.59,101.22
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,115.65,88.99
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,99.71,76.53
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,83.76,63.71
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,67.81,50.68
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,53.37,38.77
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,39.03,26.72
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,26.92,16.36
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.83,5.81
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.41,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,11.44,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,19.34,7.29
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,27.44,17.67
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,35.09,24.91
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,39.64,29.19
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,43.97,33.09
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,46.78,35.51
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,49.41,37.66
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,89.02,47.86
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,143.51,81.72
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,194.72,120.97
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,248.69,166.2
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,303.34,213.35
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,359.73,261.62
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,415.18,307.79
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,474.96,355.62
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,528.04,398.21
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,580.81,439.27
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,631.8,476.91
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,681.81,512.6
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,727.38,545.41
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,771.16,574.74
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,811.09,599.75
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,848.65,622.87
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,882.36,644.82
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,913.39,664.95
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,938.93,680.52
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,961.42,694.11
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,916.99,664.72
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,852.04,615.26
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,942.1,683.97
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,1016.03,733.39
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,692.74,515.0
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,309.66,229.26
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,689.43,517.73
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,1006.5,732.74
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,992.99,722.24
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,976.27,712.35
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,955.2,699.67
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,931.03,684.98
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,900.15,666.56
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,873.45,650.92
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,834.18,625.3
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,792.97,598.27
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,746.3,568.05
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,698.58,536.67
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,646.97,500.96
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,594.93,462.8
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,537.27,420.18
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,479.35,376.09
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,418.09,327.99
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,359.57,280.4
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,293.56,226.12
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,233.61,175.24
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,167.23,119.17
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,111.47,70.89
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,47.23,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,11.91,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,20.31,8.1
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,28.39,18.65
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,36.01,25.94
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,40.96,30.61
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,45.66,34.86
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,48.01,36.81
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,50.23,38.52
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,90.11,48.61
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,145.2,83.11
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,197.58,123.64
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,252.84,170.44
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,307.76,218.99
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,364.22,268.76
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,420.15,316.83
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,480.44,366.79
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,534.14,411.01
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,587.44,453.65
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,638.62,492.72
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,688.82,529.91
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,735.81,564.62
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,781.08,595.54
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,822.65,622.26
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,862.04,647.1
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,898.29,670.78
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,931.91,692.51
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,960.86,709.96
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,986.9,725.4
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,1008.51,738.96
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1026.9,750.45
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,1040.98,759.2
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,1051.62,765.82
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,1055.72,767.9
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,1056.22,767.8
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,1052.52,765.57
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,1045.15,761.14
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,1031.34,752.69
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,1014.12,742.17
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,991.89,728.49
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,966.43,712.76
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,935.4,693.37
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,901.68,672.17
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,862.08,646.89
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,820.33,619.97
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,773.67,589.87
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,725.69,558.43
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,672.35,521.89
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,622.63,486.62
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,563.25,442.68
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,504.9,398.14
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,441.35,348.25
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,380.59,298.71
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,313.1,242.79
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,252.77,190.88
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,184.75,132.82
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,127.22,82.07
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,53.11,1.59
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,10.96,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,18.4,7.04
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,25.17,16.19
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,31.6,22.4
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,35.09,25.79
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,38.44,28.88
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,44.35,34.05
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,46.46,35.71
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,87.26,45.67
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,138.92,76.85
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,192.56,118.1
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,248.79,165.07
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,310.39,217.72
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,367.73,266.54
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,424.14,313.7
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,480.92,359.65
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,535.47,401.82
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,589.58,441.93
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,641.49,479.31
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,692.11,514.48
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,739.97,548.56
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,786.06,579.26
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,828.53,606.21
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,868.71,631.42
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,904.25,654.71
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,937.02,676.24
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,965.57,695.07
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,991.02,712.0
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,1011.87,725.45
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,1029.42,736.95
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,1041.63,743.76
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,1050.31,748.49
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,1053.93,751.02
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,1053.93,751.46
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,1048.3,748.54
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,1039.09,743.55
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,1024.37,734.58
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,1006.25,723.62
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,982.93,710.09
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,956.55,694.63
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,924.43,674.87
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,889.71,653.39
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,849.9,628.44
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,808.08,601.97
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,761.35,571.88
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,713.42,540.59
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,664.65,508.22
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,610.88,470.78
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,551.34,427.38
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,492.98,383.49
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,429.88,334.77
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,369.74,286.56
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,305.22,234.14
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,245.19,183.52
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,177.97,126.77
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,121.25,77.63
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,51.0,3.86
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,11.44,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,19.31,7.48
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,27.87,18.21
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,35.95,25.88
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,40.88,30.54
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,45.56,34.78
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,48.3,37.14
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,50.85,39.24
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,88.46,48.78
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,136.88,78.05
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,191.53,119.99
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,244.44,163.98
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,295.79,214.18
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,331.62,248.44
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,382.16,285.85
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,461.21,346.39
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,517.62,390.63
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,570.23,430.68
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,620.14,466.83
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,669.52,501.22
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,715.95,532.77
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,760.81,560.52
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,801.82,583.57
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,840.74,604.44
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,875.72,623.24
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,908.13,639.84
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,936.4,653.17
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,961.85,664.54
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,982.48,675.29
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,999.99,684.26
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,1012.8,689.19
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1022.25,692.33
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,1026.78,696.18
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,1027.82,698.27
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,1022.84,697.05
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,1014.38,693.98
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,1001.05,687.03
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,984.44,678.27
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,961.71,665.94
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,936.01,651.89
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,904.67,634.37
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,870.83,615.25
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,831.81,593.63
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,790.98,570.5
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,749.79,546.68
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,701.92,517.85
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,647.55,484.5
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,593.33,448.84
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,534.19,408.08
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,477.83,367.56
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,414.12,319.76
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,354.06,272.75
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,288.99,220.51
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,229.93,171.37
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,164.35,116.81
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,109.44,70.31
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,47.16,5.4
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,11.44,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,18.81,6.95
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,28.54,18.44
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,37.89,27.11
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,44.31,33.0
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,49.67,37.75
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,53.0,40.59
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,56.11,43.11
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,91.86,52.19
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,138.58,79.98
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,186.93,116.09
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,238.35,157.89
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,294.45,204.8
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,348.0,249.5
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,400.79,292.24
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,454.57,334.26
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,506.39,374.66
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,558.23,413.8
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,607.59,449.36
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,656.88,483.71
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,701.96,515.22
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,745.57,544.34
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,785.14,568.4
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,822.67,590.82
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,856.71,611.94
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,888.35,631.42
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,915.2,646.5
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,939.3,659.81
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,959.17,671.81
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,976.13,682.09
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,989.18,689.3
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,999.05,694.67
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,1002.59,697.06
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,1002.79,697.58
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,997.65,695.62
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,989.21,691.75
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,975.04,683.27
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,957.75,672.98
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,935.5,660.28
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,910.43,645.84
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,886.43,631.56
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,852.77,611.06
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,814.41,587.97
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,774.16,563.41
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,728.23,535.81
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,681.36,507.02
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,629.49,473.32
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,579.28,438.51
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,521.89,397.89
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,465.97,357.0
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,404.41,309.86
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,346.03,263.69
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,282.23,213.1
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,224.33,165.55
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,160.81,113.27
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,107.3,68.49
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,45.22,6.56
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,11.44,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,18.82,6.89
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,28.34,18.16
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,36.87,26.09
