Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,41.76,30.63
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,46.4,34.75
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,48.71,36.63
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,50.89,38.27
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,88.06,47.31
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,136.83,75.96
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,191.66,117.03
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,244.9,160.43
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,298.23,205.73
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,353.24,252.2
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,407.92,297.69
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,467.0,345.13
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,520.08,387.38
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,572.92,428.24
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,622.53,464.65
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,670.76,498.9
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,662.41,489.16
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,634.25,464.49
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,683.2,498.13
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,734.62,532.43
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,819.32,595.05
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,905.23,652.3
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,932.36,668.96
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,956.61,684.2
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,976.03,696.73
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,992.41,707.41
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,1002.66,713.22
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,1009.64,717.06
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,1011.82,719.09
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,1010.65,719.13
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,1003.14,715.25
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,992.37,709.42
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,976.42,699.72
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,957.42,688.15
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,938.62,677.11
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,909.23,659.15
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,876.89,639.99
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,842.35,619.23
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,799.95,591.75
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,759.65,565.55
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,712.38,535.11
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,664.48,503.74
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,532.86,406.95
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,411.9,315.78
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,367.22,283.31
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,323.33,250.31
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,327.47,253.7
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,313.92,241.83
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,253.0,192.81
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,198.2,147.74
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,138.13,98.51
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,87.55,56.89
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,36.27,5.81
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,11.44,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,19.34,7.35
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,27.0,17.29
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,34.26,24.18
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,38.46,28.15
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,42.46,31.75
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,43.46,32.59
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,48.98,37.27
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,88.87,46.75
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,141.31,77.92
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,194.81,118.77
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,251.42,166.37
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,313.92,220.29
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,372.14,270.5
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,428.91,318.59
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,486.34,365.7
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,541.98,410.52
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,597.06,453.4
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,650.01,492.38
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,701.9,529.15
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,749.82,561.01
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,795.82,588.88
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,838.46,614.2
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,878.7,637.38
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,914.67,658.59
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,947.78,677.67
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,976.55,693.06
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,1002.15,706.33
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,1022.58,717.73
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1039.61,727.09
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,1051.22,731.76
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,1059.24,734.34
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,1063.1,736.0
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,1063.31,735.6
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,1057.87,731.98
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,1048.82,726.37
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,1034.24,717.59
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,1016.24,706.91
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,993.03,691.82
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,966.75,675.01
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,934.63,657.34
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,899.88,637.95
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,860.12,614.88
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,818.36,590.28
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,771.51,561.29
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,723.42,531.14
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,674.0,499.25
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,619.63,462.53
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,560.23,421.07
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,501.92,379.01
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,438.75,332.28
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,379.8,286.81
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,312.96,234.07
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,251.8,183.96
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,184.76,129.13
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,127.82,81.36
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,54.53,12.13
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,11.44,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,18.83,7.0
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,28.36,18.48
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,36.9,26.47
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,42.23,31.45
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,47.28,35.98
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,49.15,37.57
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,50.93,38.98
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,87.69,48.07
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,137.0,77.25
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,191.85,118.64
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,245.21,162.45
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,299.4,208.84
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,355.33,256.42
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,410.3,301.83
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,469.92,349.12
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,523.56,391.57
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,576.95,432.45
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,627.79,469.49
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,677.71,504.61
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,724.05,537.17
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,768.72,566.35
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,809.9,591.25
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,848.89,614.3
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,883.85,635.62
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,916.18,655.07
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,943.96,670.15
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,968.8,683.24
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,988.71,694.58
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,1005.48,704.01
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,1017.56,709.92
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,1026.29,713.9
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,1029.59,716.14
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,1029.43,716.45
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,1023.82,713.6
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,1014.83,708.86
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,999.97,699.93
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,981.89,689.17
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,958.37,675.83
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,932.01,660.77
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,901.01,642.75
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,867.59,623.11
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,833.81,602.55
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,791.68,576.4
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,745.14,546.55
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,697.59,515.72
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,643.63,480.58
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,591.88,444.66
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,533.46,403.9
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,476.48,362.79
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,413.38,315.92
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,353.7,269.82
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,289.19,218.89
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,230.49,170.84
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,166.65,118.52
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,112.51,73.27
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,48.02,11.78
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,5.24,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,10.19,1.11
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,24.6,15.18
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,38.7,27.91
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,56.43,43.75
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,73.89,59.17
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,90.4,73.37
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,106.78,87.12
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,119.43,92.69
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,132.15,102.33
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,157.83,121.64
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,184.95,141.72
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,212.73,161.8
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,248.48,187.62
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,251.51,189.1
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,252.41,188.92
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,270.07,201.75
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,287.88,214.47
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,340.19,251.96
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,395.11,290.44
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,353.91,259.88
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,309.59,227.29
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,486.69,355.51
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,676.86,484.01
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,767.02,546.26
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,860.99,608.85
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,888.65,623.47
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,914.14,637.44
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,933.49,648.89
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,950.16,658.81
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,873.81,607.51
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,779.01,541.42
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,879.33,613.12
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,971.27,674.0
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,967.02,671.59
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,959.64,668.54
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,944.55,660.83
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,926.67,651.49
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,830.31,590.73
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,730.47,524.18
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,670.69,485.05
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,612.4,445.8
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,588.61,431.46
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,562.92,415.37
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,301.21,227.93
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,41.86,27.48
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,71.7,51.36
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,102.55,75.77
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,90.08,66.32
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,77.63,56.8
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,65.69,47.53
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,53.93,38.22
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,42.74,29.2
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,31.56,20.03
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,21.79,11.9
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,12.04,3.72
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,6.01,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,10.96,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,20.79,7.87
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,34.73,23.37
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,49.06,36.35
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,64.44,50.05
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,79.42,63.19
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,94.97,76.4
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,110.05,88.92
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,135.22,101.0
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,160.78,120.03
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,193.09,137.57
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,244.25,171.7
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,282.72,198.77
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,342.97,245.14
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,401.58,293.48
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,456.53,337.95
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,509.52,379.6
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,562.39,419.8
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,612.83,457.16
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,662.47,492.86
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,709.44,526.35
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,754.9,556.39
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,796.56,582.42
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,836.16,606.74
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,872.3,629.46
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,905.92,650.35
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,935.03,667.23
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,961.31,682.2
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,982.25,694.76
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,1000.07,705.38
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,1013.17,713.56
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,1022.92,719.75
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,1026.73,721.46
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,1027.04,721.12
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,1022.34,718.26
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,1014.17,713.41
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,999.09,703.89
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,980.75,692.47
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,956.93,676.32
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,930.22,658.5
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,899.82,641.03
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,866.92,621.89
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,826.26,596.35
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,784.0,569.64
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,743.03,544.41
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,695.43,514.28
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,641.14,479.03
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,587.32,442.07
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,531.31,402.17
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,475.11,360.97
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,411.76,313.31
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,352.2,266.98
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,288.54,216.75
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,230.59,169.45
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,167.18,117.56
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,113.52,73.13
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,48.59,13.67
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,10.96,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,18.42,6.22
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,26.1,16.16
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,33.35,22.95
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,37.56,26.86
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,41.56,30.42
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,43.72,32.24
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,45.74,33.86
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,80.14,41.84
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,132.39,73.0
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,182.04,110.14
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,234.56,153.51
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,287.37,198.74
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,341.81,245.13
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,374.96,277.68
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,382.57,286.27
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,252.14,190.14
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,98.79,72.09
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,139.52,103.5
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,180.6,134.48
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,416.67,314.43
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,676.38,500.27
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,559.96,414.02
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,424.1,312.57
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,481.6,354.74
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,541.35,397.21
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,448.39,330.41
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,346.49,256.17
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,581.25,430.35
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,807.54,588.61
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,525.39,390.39
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,215.91,159.97
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,560.33,421.21
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,896.43,656.95
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,953.19,700.89
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,986.09,724.11
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,869.49,646.35
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,729.14,543.69
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,461.25,350.9
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,193.47,145.8
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,370.39,284.72
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,528.4,404.87
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,503.09,386.76
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,476.76,368.41
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,444.91,346.11
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,412.46,323.03
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,292.74,229.75
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,165.48,128.22
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,145.94,113.3
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,126.72,98.28
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,265.0,212.56
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,349.72,278.2
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,286.58,224.49
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,229.13,174.84
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,166.47,121.08
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,112.07,74.39
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,48.83,15.19
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,12.39,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,20.48,7.65
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,30.2,20.03
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.55,28.86
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,46.33,35.16
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,51.64,39.95
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,56.14,43.76
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,60.32,47.15
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,93.63,54.78
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,141.23,82.53
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,191.54,120.59
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,244.56,164.63
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,297.37,210.01
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,356.21,260.03
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,409.87,305.37
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,464.59,350.38
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,518.13,394.01
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,571.8,436.6
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,622.82,475.3
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,673.25,512.49
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,720.11,547.08
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,765.1,579.17
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,806.86,606.41
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,846.68,632.03
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,881.85,655.29
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,914.55,676.79
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,943.29,694.45
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,969.32,710.25
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,990.14,723.74
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,1007.95,735.33
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,1022.78,745.04
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,1034.35,752.74
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,1038.49,755.7
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,1039.16,756.57
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,1035.34,754.66
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,1028.02,750.6
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,1014.33,743.66
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,997.36,734.65
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,976.07,721.68
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,951.66,706.67
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,920.84,687.06
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,887.48,665.72
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,849.94,641.62
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,816.01,619.87
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,769.6,589.86
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,721.97,558.58
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,671.3,523.51
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,619.9,486.25
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,561.36,442.52
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,503.8,398.27
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,444.22,351.06
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,385.36,302.87
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,319.8,248.46
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,259.62,196.86
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,192.52,139.7
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,135.04,89.95
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,58.59,19.87
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,11.44,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,19.48,6.95
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,26.68,17.18
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,33.51,23.73
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,37.32,27.4
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,40.97,30.73
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,65.13,51.84
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,93.19,75.83
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,93.61,57.61
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,136.53,74.75
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,186.23,115.21
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,234.05,157.57
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,294.13,205.43
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,364.36,261.8
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,420.62,308.77
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,477.15,354.57
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,531.92,398.16
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,586.36,440.11
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,638.14,478.29
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,688.9,514.57
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,736.77,548.5
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,782.92,578.72
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,825.36,604.77
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,865.6,629.01
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,901.86,651.64
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,935.4,672.39
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,964.23,688.71
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,990.05,703.06
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,1011.32,715.95
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,1029.33,726.89
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,1041.54,734.35
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,1050.26,739.8
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,1054.44,741.89
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,1055.02,741.93
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,1049.58,737.69
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,1040.66,731.51
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,1026.2,724.24
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,1008.4,715.01
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,984.26,701.2
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,957.3,685.66
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,926.31,666.9
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,892.77,646.47
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,755.78,557.2
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,603.82,449.91
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,593.21,445.64
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,568.35,430.16
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,513.49,391.68
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,459.88,353.43
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,403.08,312.26
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,357.32,278.11
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,310.17,242.09
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,264.32,205.92
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,215.87,166.92
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,170.42,129.22
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,123.64,89.99
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,82.23,54.93
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,36.73,11.74
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,11.44,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,19.49,6.72
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,27.62,17.87
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,35.29,25.17
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,39.85,29.49
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,44.19,33.42
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,46.23,35.1
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,48.16,36.58
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,82.26,44.08
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,136.82,76.1
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,187.84,113.78
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,241.93,157.94
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,296.64,204.42
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,353.03,251.92
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,413.23,301.07
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,469.38,345.62
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,523.31,387.65
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,576.94,427.88
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,628.27,464.14
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,678.9,498.39
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,726.72,528.68
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,772.86,554.69
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,815.13,577.88
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,855.16,599.01
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,891.06,618.22
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,924.29,635.45
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,952.91,649.42
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,978.52,661.5
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,999.13,671.95
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,1016.5,680.63
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,1029.57,687.96
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,1039.2,693.47
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,1043.34,695.01
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,1043.92,694.83
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,1038.46,690.85
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1029.51,685.1
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,1016.11,678.33
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,999.37,669.79
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,975.57,657.25
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,948.83,643.07
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,917.33,628.06
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,883.3,611.44
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,843.31,589.72
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,807.31,570.23
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,760.38,543.36
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,712.33,515.28
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,656.05,481.64
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,600.35,445.93
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,543.45,407.35
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,486.22,367.05
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,421.55,319.97
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,360.78,273.81
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,295.68,222.95
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,236.37,174.84
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,170.61,121.27
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,114.27,74.96
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,50.29,17.43
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,10.96,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,20.03,6.62
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,32.5,21.62
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,45.5,33.57
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,59.84,46.37
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,73.65,58.48
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,86.58,69.54
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,98.98,79.88
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,126.66,91.68
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,162.41,115.19
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,196.65,142.54
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,232.26,171.76
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,271.01,199.92
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,323.41,239.28
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,356.57,265.35
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,385.98,287.47
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,434.36,323.7
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,487.0,362.66
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,514.64,381.79
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,539.41,398.35
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,576.46,424.71
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,614.0,451.05
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,617.31,451.25
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,615.79,448.08
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,660.15,479.77
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,705.22,511.53
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,761.97,551.04
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,823.96,593.47
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,812.15,584.89
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,801.19,577.23
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,859.32,616.35
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,911.82,650.93
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,963.48,690.34
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,994.82,710.6
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,989.37,706.77
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,980.71,701.27
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,893.7,644.83
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,790.07,570.95
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,722.98,525.98
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,667.12,487.42
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,516.8,381.22
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,371.57,275.05
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,326.92,243.19
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,282.8,210.98
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,246.97,185.15
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,221.46,166.71
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,172.81,129.79
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,125.32,93.22
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,135.88,102.44
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,146.15,111.33
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,124.76,94.76
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,103.86,78.33
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,83.0,61.66
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,62.44,44.95
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,44.83,30.37
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,27.06,15.47
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,15.31,2.49
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.81,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
