Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,10.96,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,18.06,5.09
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,27.84,17.53
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,38.07,26.95
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,43.79,32.21
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,49.2,37.0
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,50.92,38.37
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,52.57,39.55
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,82.81,45.79
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,130.83,72.17
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,184.24,111.23
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,236.27,153.21
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,287.65,199.02
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,335.65,240.64
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,387.94,281.44
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,457.7,334.92
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,489.01,359.11
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,508.79,372.26
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,549.7,400.03
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,589.35,425.66
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,662.97,478.7
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,748.47,537.84
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,735.93,523.78
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,704.9,497.31
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,748.67,529.22
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,792.53,560.17
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,806.82,571.37
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,819.13,581.3
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,856.12,605.83
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,892.22,629.26
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,897.61,631.67
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,900.71,632.91
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,878.63,618.48
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,854.09,602.71
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,752.31,534.08
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,647.58,462.29
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,656.3,470.16
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,663.35,476.09
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,618.46,444.77
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,573.66,413.7
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,625.16,452.07
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,659.0,477.58
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,611.92,446.07
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,565.2,414.96
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,439.54,326.76
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,322.57,241.61
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,376.59,285.05
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,419.67,318.68
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,444.07,338.39
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,450.02,343.53
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,390.33,298.27
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,333.67,254.29
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,269.07,203.06
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,213.85,157.94
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,152.83,108.43
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,101.31,66.51
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,47.41,17.3
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.63,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,10.48,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,19.23,5.39
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,33.62,22.12
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,48.43,35.58
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,62.39,47.95
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,75.87,59.64
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,82.39,65.14
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,82.09,64.65
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,112.0,76.22
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,152.45,101.68
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,200.62,138.98
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,240.67,171.65
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,279.61,203.54
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,316.67,233.47
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,345.53,256.77
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,374.11,278.74
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,412.5,307.49
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,449.03,334.54
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,495.29,367.87
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,544.45,402.78
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,532.38,392.72
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,510.74,375.56
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,543.52,398.18
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,577.15,420.93
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,611.46,444.82
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,646.59,469.09
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,678.9,490.43
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,716.1,514.77
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,735.06,527.27
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,753.21,539.26
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,677.43,486.18
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,605.26,435.04
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,656.27,471.84
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,706.83,507.25
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,748.87,536.73
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,778.94,558.23
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,478.61,351.98
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,157.69,114.97
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,405.19,302.48
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,649.32,474.87
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,729.46,533.08
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,792.73,579.73
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,761.66,559.26
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,727.86,537.51
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,602.86,449.48
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,483.43,363.31
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,519.18,392.3
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,532.86,403.81
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,418.22,319.01
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,308.89,236.79
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,263.01,202.18
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,213.49,163.72
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,171.18,130.23
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,131.48,98.07
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,92.11,65.83
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,56.14,36.42
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,28.89,9.44
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,4.77,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,10.48,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,19.2,5.08
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,32.86,21.52
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,46.97,34.33
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,60.6,46.51
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,73.77,58.08
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,85.07,67.82
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,95.92,76.97
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,121.42,85.32
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,152.06,102.74
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,190.19,128.39
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,236.54,163.12
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,281.74,198.93
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,335.37,242.35
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,377.1,279.34
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,403.27,301.34
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,444.57,332.57
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,486.5,363.49
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,511.28,380.35
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,532.25,393.86
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,583.99,431.11
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,639.68,470.44
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,629.78,459.94
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,611.27,443.66
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,659.57,477.16
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,708.97,510.45
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,729.54,523.15
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,749.15,535.35
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,786.54,561.29
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,829.05,590.09
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,842.9,597.74
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,854.91,604.49
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,920.24,651.95
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,976.44,689.21
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,884.72,628.26
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,778.95,554.81
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,775.74,554.92
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,770.13,552.56
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,848.48,609.06
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,898.05,641.59
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,749.5,543.19
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,600.47,438.03
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,492.01,363.25
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,388.59,289.13
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,511.76,383.92
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,606.73,454.18
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,599.12,449.79
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,577.75,436.24
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,521.18,395.95
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,466.03,355.72
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,407.89,311.39
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,352.0,267.38
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,289.02,217.3
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,231.61,170.28
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,170.25,120.05
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,117.69,76.56
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,56.35,21.57
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,10.96,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,18.1,4.14
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,28.28,17.79
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,38.05,26.88
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,45.07,33.36
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,51.91,39.5
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,55.97,42.98
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,59.76,46.09
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,101.97,71.19
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,134.54,103.29
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,146.65,112.33
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,158.57,121.17
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,156.68,119.17
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,153.94,116.53
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,136.69,102.57
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,118.65,88.09
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,125.64,93.32
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,132.65,98.52
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,151.52,112.66
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,170.75,126.93
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,176.95,131.45
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,183.27,136.1
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,183.86,136.15
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,184.45,136.23
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,187.92,138.71
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,191.35,141.16
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,409.61,303.07
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,628.29,455.37
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,539.26,391.42
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,451.82,329.05
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,581.32,422.24
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,705.43,507.59
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,616.61,445.2
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,515.35,374.25
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,759.03,551.08
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,970.71,692.31
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,669.81,489.91
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,332.83,245.1
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,640.61,476.87
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,893.15,651.47
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,481.23,366.1
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,59.67,41.27
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,424.99,330.33
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,743.57,560.96
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,592.11,449.95
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,439.85,337.16
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,496.07,383.45
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,537.79,416.88
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,480.88,374.64
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,426.11,333.42
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,366.59,286.83
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,310.74,242.02
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,249.74,192.58
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,189.12,142.75
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,134.16,97.35
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,86.48,58.01
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,43.86,17.0
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,7.15,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,11.44,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,19.89,4.75
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,30.7,19.96
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,42.01,30.52
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,50.08,37.91
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,57.79,44.76
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,61.59,48.01
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,63.94,49.87
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,90.79,55.0
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,136.51,80.0
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,183.62,113.78
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,234.83,154.77
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,287.36,198.77
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,346.06,247.29
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,399.24,290.88
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,454.05,334.51
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,507.31,375.65
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,560.67,415.43
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,611.23,451.84
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,660.73,486.28
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,674.77,493.23
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,674.2,489.41
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,722.65,521.69
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,771.81,553.42
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,771.8,551.76
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,767.08,547.34
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,800.63,568.52
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,833.35,588.57
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,862.73,607.39
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,890.88,625.36
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,863.45,607.13
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,826.21,583.23
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,821.52,580.75
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,814.92,576.79
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,930.37,658.25
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,1014.12,710.78
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,1000.61,702.29
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,983.89,692.99
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,962.54,681.52
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,938.21,668.16
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,914.76,656.08
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,881.21,637.38
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,843.18,614.38
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,803.08,589.8
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,756.66,561.36
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,709.14,531.71
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,657.02,497.59
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,606.62,462.56
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,548.86,421.34
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,492.37,379.76
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,429.65,331.68
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,369.93,284.37
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,304.85,232.45
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,245.37,183.38
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,180.3,129.62
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,124.67,83.07
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,65.02,26.43
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,16.06,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,9.53,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,18.38,3.51
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,33.4,22.27
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,46.66,34.64
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,62.44,48.76
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,77.8,62.27
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,92.42,74.68
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,106.63,86.39
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,123.31,93.11
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,143.99,109.69
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,183.39,136.95
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,225.79,166.71
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,259.24,192.37
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,293.58,218.53
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,350.11,258.85
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,426.15,315.02
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,480.33,355.96
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,547.42,405.82
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,535.73,395.01
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,500.69,365.65
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,560.55,408.54
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,628.57,455.71
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,714.65,516.8
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,812.48,581.72
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,847.14,602.01
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,879.5,621.23
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,838.95,590.81
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,780.74,546.06
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,877.88,614.13
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,969.82,670.9
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,979.87,675.98
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,986.68,680.17
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,990.19,681.72
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,990.48,681.44
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,984.54,677.01
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,975.43,670.86
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,911.34,632.78
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,838.78,585.05
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,706.17,498.8
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,577.01,411.69
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,528.76,381.26
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,481.0,349.81
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,460.34,336.9
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,438.74,323.0
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,348.53,259.08
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,272.36,203.77
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,293.61,221.73
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,319.46,242.22
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,283.43,215.93
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,248.06,189.88
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,211.05,161.96
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,175.34,134.35
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,134.75,102.18
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,101.88,75.59
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,69.77,49.5
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,38.11,23.88
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,20.15,5.54
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.81,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,4.77,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,9.26,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,23.21,13.52
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,36.83,25.86
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,53.36,40.49
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,69.69,54.78
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,86.25,68.86
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,102.66,82.47
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,71.2,52.89
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,33.44,21.98
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,87.97,66.29
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,139.29,106.86
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,146.16,111.74
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,153.03,116.76
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,148.37,112.6
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,143.37,108.24
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,169.72,128.43
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,196.57,148.74
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,219.75,165.76
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,243.31,182.9
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,291.86,218.44
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,340.69,253.46
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,313.05,232.41
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,282.97,209.84
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,297.22,220.2
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,311.59,230.43
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,390.21,286.69
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,467.9,340.49
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,422.87,308.08
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,369.09,269.89
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,504.33,367.1
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,643.99,462.43
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,686.29,490.87
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,737.87,525.67
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,741.72,527.22
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,743.96,528.23
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,545.61,394.88
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,348.14,255.18
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,444.64,327.42
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,551.63,403.1
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,724.94,528.92
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,856.05,615.93
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,819.43,591.46
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,780.85,567.63
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,704.52,518.46
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,629.59,467.46
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,614.75,459.58
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,591.23,444.52
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,534.99,405.6
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,479.95,366.39
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,419.93,321.32
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,362.59,276.66
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,299.08,226.79
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,240.97,179.36
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,177.75,127.17
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,123.63,81.83
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,64.77,26.14
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,16.84,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,10.01,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,16.54,1.42
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,26.38,16.16
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,36.67,25.78
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,42.45,31.15
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,47.92,36.04
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,50.54,38.21
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,53.02,40.12
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,78.62,44.87
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,125.58,69.73
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,174.17,104.44
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,225.75,145.69
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,282.23,192.96
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,336.3,238.48
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,389.87,282.41
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,444.15,325.37
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,476.56,351.04
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,492.34,361.91
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,561.98,412.36
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,649.69,473.69
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,695.65,503.84
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,740.17,531.86
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,707.01,502.96
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,650.82,458.27
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,765.45,540.29
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,885.98,617.27
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,851.77,592.33
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,797.83,552.09
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,791.1,547.71
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,785.41,543.32
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,780.78,540.68
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,774.24,536.81
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,824.91,570.47
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,882.44,606.89
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,844.3,581.66
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,795.45,551.0
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,758.88,526.85
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,721.66,502.02
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,590.82,415.59
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,462.46,328.58
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,250.7,182.76
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,46.6,30.64
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,100.01,72.42
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,155.15,114.31
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,171.09,126.53
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,187.21,139.1
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,266.31,200.72
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,340.62,256.88
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,303.08,229.94
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,266.23,203.46
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,227.22,174.38
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,189.56,145.44
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,152.28,116.09
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,116.76,87.43
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,76.69,54.84
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,44.25,28.43
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,22.8,6.88
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.81,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,9.53,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,16.72,0.84
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,30.99,19.98
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,42.89,31.2
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,52.48,39.94
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,61.63,48.06
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,68.42,53.91
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,74.84,59.25
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,110.94,80.1
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,142.04,108.62
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,172.23,130.73
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,205.61,155.33
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,232.0,175.2
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,258.68,195.03
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,207.11,156.11
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,149.15,111.69
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,158.47,118.7
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,167.97,125.65
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,192.57,143.76
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,217.59,161.89
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,237.92,176.53
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,258.5,191.21
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,336.54,246.87
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,417.14,301.94
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,538.33,385.4
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,667.3,469.55
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,636.04,444.91
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,603.92,421.51
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,457.4,324.02
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,305.77,219.34
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,339.88,244.46
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,383.49,274.42
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,458.09,326.08
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,533.71,377.04
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,490.93,347.47
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,447.6,318.36
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,371.32,267.43
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,285.4,208.01
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,401.83,293.27
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,520.3,375.64
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,303.94,223.49
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,102.98,74.19
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,185.03,137.74
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,279.22,207.69
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,496.92,371.6
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,662.37,488.59
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,606.59,448.97
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,552.02,411.98
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,490.02,369.64
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,434.66,330.5
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,371.33,283.63
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,312.8,238.85
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,252.26,191.51
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,197.46,147.44
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,132.86,95.67
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,82.62,55.25
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,41.45,15.94
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,9.53,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.74,0.0
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,26.39,15.97
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,36.63,25.59
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,44.08,32.46
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,51.5,39.12
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,55.17,42.28
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,58.61,45.1
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,105.8,73.89
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,157.65,116.62
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,172.02,129.2
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,178.93,136.4
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,219.44,165.95
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,270.96,203.97
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,328.13,244.84
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,408.0,303.75
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,450.12,335.12
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,486.15,361.1
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,518.79,383.89
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,549.63,404.71
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,633.07,467.38
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,734.6,541.14
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,775.8,566.03
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,816.7,590.62
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,851.89,612.31
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,884.77,632.34
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,915.14,649.8
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,943.04,665.57
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,964.5,678.06
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,983.02,688.75
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,996.54,695.59
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,1006.86,700.57
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,1011.92,703.24
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,1013.64,704.01
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,1010.98,702.24
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,1004.88,698.53
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,991.5,690.51
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,974.93,680.69
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,844.16,598.63
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,692.08,494.3
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,796.4,571.8
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,873.35,622.66
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,834.79,598.03
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,794.3,573.17
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,630.65,463.48
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,476.06,352.51
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,406.46,304.25
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,349.93,263.58
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,360.31,273.37
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,353.84,269.74
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,368.38,280.72
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,364.6,276.1
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,300.45,225.05
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,241.79,177.23
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,177.81,125.21
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,123.13,80.19
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,64.65,25.17
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,16.91,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
