Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.77,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.53,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,25.08,13.54
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,40.19,28.19
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,56.84,42.95
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,70.33,54.75
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,85.8,67.93
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,100.84,80.42
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,88.19,61.68
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,120.05,70.2
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,164.45,99.85
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,212.91,137.25
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,262.82,178.46
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,315.11,221.92
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,360.98,262.45
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,389.56,286.67
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,446.29,328.55
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,526.13,387.43
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,576.3,423.9
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,628.1,460.64
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,673.71,492.64
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,718.04,522.95
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,759.29,549.2
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,798.73,574.0
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,834.11,596.48
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,867.17,617.42
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,895.94,634.32
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,922.1,649.52
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,943.64,662.57
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,962.26,673.87
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,976.43,683.13
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,987.47,690.6
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,914.25,644.2
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,812.19,572.8
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,914.52,647.48
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,984.58,692.54
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,971.58,684.46
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,955.43,675.37
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,825.71,592.53
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,674.56,486.82
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,778.57,565.97
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,855.14,618.8
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,692.47,509.59
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,534.34,395.57
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,623.38,466.54
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,683.15,512.9
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,467.84,356.48
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,253.54,192.54
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,225.2,172.33
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,197.01,151.2
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,284.75,221.35
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,345.0,265.95
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,281.41,214.07
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,223.54,166.18
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,158.6,112.92
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,105.82,68.92
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,46.46,9.24
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.34,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,26.2,14.19
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,40.2,28.26
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,48.4,35.91
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,57.73,44.22
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,63.95,49.51
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,69.85,54.31
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,83.57,56.43
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,125.22,75.76
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,168.5,104.36
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,216.2,140.86
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,265.6,181.33
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,317.66,224.29
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,368.87,265.74
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,421.99,307.57
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,435.55,320.54
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,426.39,313.73
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,512.84,378.23
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,627.97,461.98
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,674.16,494.16
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,719.29,525.26
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,760.94,551.98
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,801.03,576.46
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,837.45,599.09
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,871.68,620.11
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,900.77,638.1
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,927.28,654.44
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,948.75,667.15
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,967.3,678.05
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,974.21,680.88
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,986.36,687.12
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,991.22,689.79
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,992.83,690.62
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,988.66,688.55
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,981.24,684.64
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,968.13,676.81
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,960.61,672.62
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,938.79,660.05
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,914.16,645.86
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,883.01,628.34
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,849.53,609.23
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,810.55,585.15
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,769.95,559.85
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,726.87,532.63
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,679.97,502.5
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,627.09,467.22
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,574.58,430.74
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,516.41,389.64
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,459.9,348.56
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,396.79,301.35
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,337.43,255.53
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,270.08,203.02
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,212.79,156.82
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,150.19,106.22
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,97.7,63.26
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,43.46,6.73
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,6.67,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,13.34,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,22.32,10.87
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,33.13,22.07
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,40.73,29.07
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,48.47,35.94
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,51.84,38.89
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,55.05,41.53
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,67.24,42.53
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,112.01,62.19
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,158.81,93.17
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,209.19,131.96
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,260.55,174.2
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,317.95,221.39
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,370.68,264.07
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,424.69,306.48
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,477.35,347.65
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,530.25,387.69
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,580.96,424.34
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,631.99,459.98
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,678.0,492.19
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,722.71,522.72
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,764.26,548.37
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,804.02,572.54
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,839.34,594.82
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,872.28,615.53
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,901.36,633.75
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,927.77,650.31
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,949.04,663.69
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,967.35,675.34
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,980.12,682.25
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,989.7,687.3
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,994.59,690.99
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,996.18,692.81
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,991.45,690.86
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,983.46,687.02
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,970.76,679.93
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,954.94,671.0
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,941.54,664.1
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,916.91,650.07
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,886.62,633.02
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,853.96,614.34
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,708.19,517.34
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,565.01,415.04
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,569.33,422.52
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,578.02,431.77
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,469.26,353.37
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,370.79,280.81
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,331.27,252.91
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,292.1,224.26
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,250.99,192.86
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,217.64,166.62
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,169.63,128.71
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,130.62,97.02
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,92.12,65.33
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,57.21,36.25
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,25.75,0.85
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,11.44,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.93,10.43
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.95,22.93
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.3,30.66
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,50.29,37.82
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,55.78,42.61
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,60.03,46.16
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,71.53,47.16
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,115.25,66.33
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,160.79,96.31
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,210.16,134.09
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,260.88,175.54
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,313.96,219.16
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,366.34,261.23
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,423.3,305.26
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,474.99,345.63
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,527.08,385.2
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,578.02,422.67
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,632.09,461.35
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,678.89,494.43
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,724.28,525.22
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,730.6,525.01
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,719.15,511.88
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,795.45,567.7
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,873.22,618.2
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,901.06,634.78
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,925.91,649.89
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,946.76,662.54
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,964.63,673.39
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,974.4,679.33
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,980.82,683.38
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,985.69,686.03
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,987.31,686.8
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,989.43,687.99
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,979.43,681.85
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,966.01,675.2
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,949.54,666.75
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,892.0,631.8
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,825.99,588.03
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,803.95,576.41
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,778.76,562.19
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,724.93,528.07
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,671.38,493.71
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,543.6,405.06
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,427.41,321.59
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,428.32,324.74
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,414.11,315.96
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,369.26,283.62
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,325.19,251.17
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,279.13,216.19
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,234.75,181.49
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,188.47,144.25
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,145.48,108.95
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,102.76,73.58
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,60.23,38.23
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,26.88,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,12.39,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,21.14,9.61
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,31.61,21.04
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,39.64,28.51
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,47.79,35.83
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,33.87,23.86
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,29.69,20.2
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,33.42,22.07
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,37.15,25.0
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,49.74,35.09
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,62.35,45.05
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,103.48,77.54
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,143.45,108.33
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,119.24,88.71
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,94.08,68.61
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,156.4,116.52
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,219.0,163.44
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,325.25,241.6
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,438.97,322.42
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,471.88,344.62
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,505.66,367.62
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,517.81,374.52
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,528.71,380.6
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,535.96,385.0
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,538.69,386.37
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,401.14,290.9
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,254.71,185.82
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,486.0,353.67
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,714.11,506.09
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,746.84,525.92
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,771.74,542.62
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,812.64,572.1
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,860.91,605.74
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,787.79,556.89
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,722.69,513.31
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,769.32,547.72
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,823.16,584.89
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,788.42,562.37
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,752.55,539.87
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,612.21,445.23
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,476.99,350.72
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,349.47,260.53
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,228.34,170.92
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,153.61,115.18
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,81.07,59.08
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,48.83,33.73
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,16.71,7.93
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,14.84,6.5
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,12.98,5.03
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,11.12,3.52
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,9.26,1.99
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,7.41,0.46
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,5.55,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.7,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.85,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.92,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,10.48,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,19.98,8.37
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,30.88,20.3
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,38.77,27.63
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,45.29,33.53
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,48.84,36.66
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,52.19,39.46
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,62.17,40.29
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,107.91,59.53
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,155.26,90.59
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,206.48,130.14
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,263.09,176.46
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,317.64,221.45
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,371.26,264.56
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,426.49,307.44
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,480.35,347.73
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,536.98,387.96
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,588.79,423.77
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,640.63,458.22
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,688.4,489.25
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,734.73,517.59
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,777.43,542.88
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,818.11,566.64
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,854.91,588.99
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,889.21,609.78
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,918.59,627.58
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,945.09,643.74
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,967.66,656.6
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,987.12,667.69
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,999.95,674.7
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,1009.4,679.9
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,1014.44,684.05
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,1016.04,686.35
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,1012.68,685.9
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,1005.91,683.58
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,827.54,574.04
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,620.44,434.6
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,799.19,562.57
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,930.45,646.57
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,900.83,629.26
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,868.71,612.23
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,836.49,593.77
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,795.57,569.55
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,749.37,541.65
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,702.07,512.57
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,649.38,479.75
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,598.64,446.35
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,539.95,405.86
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,482.63,364.97
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,419.73,318.7
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,360.08,273.01
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,294.64,221.5
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,235.1,172.99
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,169.02,118.97
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,113.12,71.74
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,47.72,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,10.48,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,20.42,8.24
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,31.71,20.92
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,39.75,28.43
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,48.08,35.9
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,52.32,39.55
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,56.31,42.8
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,65.38,43.39
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,109.96,61.86
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,156.75,92.24
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,207.3,130.76
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,258.75,172.63
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,312.49,216.46
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,369.4,261.76
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,423.91,303.85
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,476.63,343.38
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,529.6,381.48
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,580.21,416.46
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,630.44,449.8
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,677.67,481.46
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,722.72,510.93
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,764.19,534.95
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,803.79,557.42
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,839.26,579.91
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,872.37,600.97
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,901.59,619.27
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,928.14,635.91
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,900.54,620.02
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,852.56,586.24
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,870.3,600.43
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,886.17,612.71
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,948.86,657.9
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,991.09,684.31
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,992.94,686.13
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,982.45,680.97
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,922.32,646.59
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,852.83,601.14
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,799.11,567.45
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,734.2,525.83
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,737.32,530.47
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,725.44,524.91
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,639.9,467.07
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,570.32,419.07
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,627.88,465.0
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,664.77,495.23
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,459.08,346.22
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,254.18,191.45
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,224.08,170.02
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,194.37,147.85
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,276.13,212.62
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,328.59,251.06
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,264.68,200.16
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,207.14,153.42
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,146.7,103.93
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,95.2,60.42
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,41.26,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,9.53,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,19.64,7.18
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.96,20.14
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,39.43,27.99
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,48.25,35.86
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,52.48,39.59
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,56.48,42.95
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,64.46,49.55
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,109.52,61.28
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,157.21,92.27
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,208.65,131.7
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,260.76,174.62
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,318.98,222.54
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,372.37,266.34
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,426.83,309.73
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,479.36,350.69
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,532.04,390.23
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,542.3,395.61
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,530.62,383.67
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,617.9,447.46
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,722.84,520.88
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,763.43,543.52
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,802.06,564.69
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,752.38,526.94
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,675.49,469.44
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,801.47,556.26
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,923.74,630.14
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,832.83,568.39
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,705.99,480.93
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,738.28,501.49
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,762.63,515.13
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,660.41,449.21
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,554.05,380.14
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,619.12,424.23
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,672.15,458.23
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,833.97,568.0
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,961.6,647.42
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,938.52,633.86
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,912.74,620.99
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,881.71,603.99
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,848.36,585.51
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,808.06,563.45
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,769.87,542.39
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,722.81,515.5
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,675.02,487.59
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,617.16,450.43
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,560.23,412.59
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,500.04,371.88
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,442.44,331.54
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,374.56,282.08
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,315.52,237.33
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,253.45,189.51
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,197.59,145.01
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,136.6,96.17
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,80.61,50.35
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,34.91,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,8.58,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,18.85,6.16
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,30.18,19.53
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,38.67,27.45
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,47.45,35.32
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,51.3,38.74
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,54.95,41.82
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,62.15,47.7
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,107.35,59.67
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,154.7,90.13
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,206.07,129.4
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,259.08,173.04
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,318.28,221.83
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,372.28,266.2
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,427.72,310.47
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,481.95,353.17
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,536.45,394.68
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,589.07,432.94
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,642.09,470.14
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,689.46,503.42
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,735.47,534.87
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,778.48,561.09
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,819.53,585.65
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,856.28,607.87
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,890.61,628.33
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,920.16,644.87
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,946.9,659.58
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,968.83,672.66
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,987.72,683.94
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,1003.51,693.41
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,1016.06,701.03
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,1021.22,704.31
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,1022.93,705.7
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,1018.67,703.63
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,1011.0,699.68
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,998.42,692.89
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,982.57,684.22
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,960.16,672.21
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,934.82,658.4
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,912.25,647.04
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,879.46,629.06
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,840.17,605.99
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,798.97,581.37
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,571.63,426.03
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,338.4,253.73
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,496.94,377.16
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,600.84,454.86
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,541.0,411.4
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,482.63,368.89
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,418.81,320.84
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,358.34,273.65
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,291.48,220.67
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,230.75,170.83
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,164.48,116.39
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,108.6,68.17
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,45.34,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,7.63,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,18.07,5.09
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,29.43,18.86
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,37.95,26.83
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,46.69,34.68
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,51.01,38.42
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,55.08,41.75
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,61.43,46.97
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,106.5,59.09
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,154.56,89.73
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,206.32,128.75
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,258.81,171.13
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,317.56,218.47
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,371.4,261.82
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,426.28,304.77
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,428.94,310.29
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,406.42,294.48
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,467.29,337.45
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,538.45,386.15
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,623.32,446.6
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,725.36,517.11
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,767.84,543.15
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,808.49,567.33
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,781.91,546.51
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,736.99,512.98
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,768.8,533.21
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,797.15,550.29
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,778.41,536.76
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,760.68,524.18
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,782.12,539.45
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,802.43,553.63
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,915.95,630.89
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,1012.36,689.56
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,799.61,555.01
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,549.94,385.34
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,784.68,551.04
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,972.31,669.1
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,646.81,461.14
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,286.61,206.11
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,466.35,339.79
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,628.82,453.18
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,713.24,514.65
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,775.07,559.04
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,727.99,530.6
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,680.14,502.02
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,625.48,465.92
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,571.33,429.0
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,511.73,387.32
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,453.95,345.59
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,390.61,298.28
