Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,327.91,249.9
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,263.31,199.04
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,205.27,151.85
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,142.2,100.38
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,89.22,55.31
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,38.2,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,15.62,2.95
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,31.05,20.02
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,40.68,28.98
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,49.9,37.23
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,56.03,42.61
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,61.82,47.5
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,67.98,52.55
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,111.24,65.0
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,163.99,102.89
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,211.27,141.3
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,255.18,174.01
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,310.11,216.87
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,359.76,259.81
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,394.81,289.03
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,440.9,323.46
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,488.2,357.68
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,551.59,404.11
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,629.1,459.68
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,676.47,492.06
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,721.72,522.25
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,764.62,547.41
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,805.75,570.8
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,841.56,591.45
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,874.99,610.27
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,904.15,625.58
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,930.53,639.02
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,952.61,651.06
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,971.71,661.3
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,984.28,666.33
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,993.59,669.52
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,999.14,671.97
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,1001.35,672.59
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,997.18,670.65
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,989.68,666.95
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,976.41,659.02
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,959.98,649.4
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,834.08,573.39
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,685.65,475.85
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,676.72,474.61
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,664.89,469.96
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,624.89,444.96
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,584.3,419.46
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,643.94,464.69
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,680.81,492.39
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,623.91,455.61
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,568.1,418.66
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,508.85,378.96
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,451.43,339.03
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,387.08,292.04
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,323.65,244.03
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,259.69,194.37
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,202.2,148.17
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,139.52,97.55
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,87.09,53.01
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,37.03,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,14.44,1.6
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,28.68,18.01
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,37.99,26.69
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,46.91,34.67
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,52.93,39.87
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,57.74,43.83
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,62.95,47.96
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,106.53,60.41
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,152.02,88.83
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,201.73,125.91
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,253.03,167.29
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,306.78,211.01
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,363.85,256.73
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,418.4,299.57
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,471.01,340.3
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,524.01,380.07
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,574.91,416.47
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,627.04,452.48
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,674.07,483.41
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,719.8,512.4
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,761.97,536.75
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,802.31,559.44
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,838.12,580.06
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,871.53,598.97
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,901.07,616.14
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,927.87,631.64
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,949.47,643.16
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,968.06,652.89
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,980.1,658.42
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,988.85,662.18
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,877.27,592.94
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,739.89,501.23
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,875.33,594.65
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,983.04,660.04
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,879.11,596.42
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,748.72,511.77
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,734.5,506.3
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,718.26,498.2
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,695.94,486.61
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,671.61,473.64
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,734.27,520.67
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,771.79,547.64
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,728.64,522.68
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,681.64,495.41
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,629.55,462.67
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,577.4,427.99
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,519.11,387.87
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,462.42,347.53
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,400.61,302.21
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,341.93,257.42
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,275.97,205.9
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,216.23,157.61
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,150.7,104.63
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,97.71,58.35
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,34.84,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,13.68,0.41
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,27.97,17.27
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,35.5,24.51
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,42.62,31.0
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,47.13,35.0
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,51.37,38.59
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,55.47,41.84
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,101.3,54.98
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,149.71,85.11
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,201.76,123.68
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,258.64,168.83
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,313.43,212.55
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,367.68,254.79
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,423.2,296.35
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,477.39,337.36
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,531.8,377.27
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,585.64,414.75
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,636.65,449.21
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,684.21,481.4
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,730.41,511.8
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,773.84,537.47
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,815.4,561.67
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,851.94,582.92
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,886.05,602.57
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,916.22,619.43
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,943.61,634.6
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,897.75,606.19
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,830.18,559.43
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,821.11,554.29
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,815.96,550.69
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,859.42,578.13
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,893.74,599.5
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,844.11,569.22
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,783.91,533.02
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,788.88,538.78
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,802.35,548.87
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,778.34,534.68
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,752.65,519.78
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,760.76,529.17
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,763.03,534.56
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,685.34,484.17
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,600.0,428.47
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,574.01,414.48
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,556.25,404.9
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,489.7,360.06
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,435.77,323.03
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,463.82,345.34
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,471.76,351.57
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,407.05,303.92
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,346.08,257.84
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,278.98,206.25
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,218.25,157.79
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,150.22,103.24
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,95.49,55.62
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,33.87,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,15.3,0.05
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,30.37,19.04
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,41.62,29.44
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,52.38,38.96
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,59.19,44.9
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,65.67,50.34
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,71.11,54.61
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,113.49,67.35
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,157.47,94.31
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,206.18,130.18
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,256.54,170.52
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,309.59,213.51
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,362.08,255.78
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,416.45,298.49
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,469.12,339.55
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,524.76,381.51
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,575.01,418.08
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,625.09,453.5
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,672.63,486.69
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,719.12,518.37
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,761.78,545.58
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,802.81,570.52
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,839.07,592.96
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,873.06,613.83
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,903.11,631.27
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,923.85,642.84
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,945.13,655.71
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,963.49,666.81
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,983.18,677.89
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,991.44,682.01
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,996.24,685.15
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,997.72,686.42
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,993.75,684.51
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,986.44,680.72
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,972.45,672.97
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,955.35,663.43
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,933.28,650.88
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,908.4,636.62
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,876.64,619.28
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,842.61,600.35
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,805.27,577.82
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,762.7,551.64
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,715.58,522.87
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,667.78,493.12
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,577.53,429.85
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,490.42,367.49
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,437.09,330.32
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,385.32,292.91
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,328.72,250.11
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,275.48,208.7
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,212.01,158.72
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,161.29,117.57
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,108.56,74.91
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,62.69,35.31
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,23.2,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,14.51,0.0
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,28.79,17.64
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,40.09,28.1
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,50.89,37.68
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,57.32,43.21
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,63.41,48.23
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,84.41,65.63
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,132.64,91.85
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,156.64,100.11
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,204.43,129.68
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,253.78,168.8
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,305.86,210.32
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,357.26,250.92
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,410.16,291.32
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,461.82,329.34
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,514.11,366.15
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,566.64,401.67
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,618.01,435.02
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,664.96,465.44
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,710.75,494.19
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,752.62,518.64
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,792.76,541.05
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,825.41,561.46
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,858.87,582.48
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,887.21,599.21
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,912.92,614.39
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,934.47,627.54
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,953.14,639.1
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,971.21,651.33
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,977.92,656.98
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,852.96,579.63
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,699.92,478.5
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,849.53,582.51
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,970.2,658.98
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,956.98,650.41
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,940.73,641.7
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,917.65,629.64
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,891.9,615.95
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,865.45,602.37
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,832.17,584.38
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,790.65,560.33
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,747.94,535.15
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,675.98,489.87
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,602.54,441.57
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,570.99,421.73
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,541.11,401.98
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,477.39,357.33
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,420.86,316.62
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,356.28,268.63
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,296.61,222.9
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,234.02,173.84
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,178.0,128.9
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,113.2,77.42
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,62.18,33.84
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,23.08,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,11.59,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,23.22,13.06
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,39.19,27.33
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,54.87,41.02
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,72.35,56.01
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,89.66,70.52
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,102.61,81.08
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,138.43,99.15
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,131.45,94.97
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,117.46,87.34
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,147.01,109.48
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,177.4,131.84
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,251.88,184.88
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,345.81,251.26
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,413.99,299.66
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,511.96,369.85
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,563.82,405.01
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,612.86,437.01
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,659.26,467.79
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,704.69,497.02
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,745.63,521.45
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,784.79,543.27
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,820.98,565.37
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,855.12,586.15
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,812.0,555.8
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,748.23,510.41
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,851.18,582.02
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,948.74,643.73
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,806.25,552.8
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,633.62,436.81
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,815.92,564.71
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,975.54,666.97
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,907.08,622.6
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,828.7,570.54
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,887.87,613.56
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,937.73,646.07
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,831.33,578.86
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,721.57,506.19
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,664.06,470.51
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,607.5,434.18
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,501.13,362.32
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,411.42,299.79
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,474.43,348.85
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,515.68,381.08
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,416.96,310.1
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,316.81,237.17
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,280.07,211.3
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,243.97,184.89
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,205.57,155.66
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,168.32,126.66
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,130.74,97.01
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,95.11,68.4
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,56.88,37.79
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,24.38,10.53
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,12.01,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.96,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.7,15.06
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,34.6,23.6
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,42.21,30.47
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,46.3,34.04
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,50.18,37.24
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,52.19,38.81
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,95.48,51.41
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,142.9,80.31
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,194.37,118.61
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,250.85,164.15
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,305.52,208.96
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,359.83,253.15
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,415.48,297.21
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,469.43,339.35
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,523.65,380.46
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,577.58,420.18
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,628.71,456.98
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,676.55,491.34
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,722.98,523.71
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,705.89,506.88
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,664.41,472.62
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,655.26,465.7
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,637.97,452.94
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,691.11,489.1
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,742.11,523.08
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,865.47,612.27
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,976.8,684.85
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,887.3,626.13
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,768.36,541.05
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,664.64,471.36
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,556.84,396.67
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,803.24,576.03
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,999.33,706.12
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,986.54,697.66
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,970.47,688.68
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,827.39,595.43
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,662.24,477.69
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,779.05,567.91
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,859.69,625.71
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,826.79,604.88
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,785.35,578.76
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,739.08,549.68
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,691.74,519.39
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,637.62,482.86
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,585.68,446.2
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,526.43,403.22
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,468.8,360.15
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,405.51,311.5
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,345.61,263.82
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,277.65,208.63
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,216.48,157.63
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,147.19,100.84
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,87.31,45.37
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,31.11,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,12.57,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,24.91,14.27
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,33.19,22.4
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,41.41,29.89
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,45.96,33.96
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,50.25,37.63
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,52.63,39.53
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,94.36,51.89
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,140.63,80.46
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,191.0,118.72
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,246.53,164.68
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,300.25,210.21
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,352.96,254.38
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,407.76,299.28
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,442.64,328.0
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,456.65,337.97
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,526.93,391.04
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,620.39,460.18
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,668.74,493.04
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,715.8,523.57
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,759.49,550.23
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,801.41,575.25
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,716.97,513.98
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,596.85,424.27
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,766.59,546.27
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,932.85,651.68
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,956.43,663.63
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,976.92,675.16
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,992.22,682.17
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,1004.19,687.23
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,667.66,475.1
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,269.25,192.39
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,666.89,481.26
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,1002.53,690.56
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,820.61,573.31
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,609.43,429.2
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,460.89,330.26
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,327.29,236.33
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,628.22,457.54
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,863.02,611.52
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,828.15,588.3
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,784.88,562.44
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,737.14,533.42
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,688.46,503.31
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,633.71,468.0
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,577.57,429.5
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,516.9,387.24
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,458.03,344.9
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,391.01,295.06
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,328.5,246.92
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,261.67,194.15
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,199.91,144.13
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,134.38,91.36
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,77.6,38.27
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,27.46,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,13.0,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,25.75,14.81
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,35.18,24.0
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,44.21,32.12
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,50.39,37.58
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,55.32,41.78
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,58.25,44.12
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,98.54,56.01
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,144.67,84.15
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,194.8,121.35
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,245.51,162.22
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,298.79,205.71
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,348.59,248.93
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,381.53,276.19
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,399.8,290.31
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,411.68,298.54
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,440.0,317.95
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,467.5,336.24
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,514.57,368.68
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,564.7,402.62
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,617.73,438.51
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,674.37,476.28
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,767.36,542.43
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,860.76,603.63
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,889.94,621.13
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,916.42,637.6
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,937.73,650.93
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,956.09,662.56
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,969.93,670.15
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,980.61,675.91
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,985.57,679.11
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,987.23,680.49
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,982.56,678.76
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,974.61,675.19
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,970.93,675.17
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,955.02,667.65
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,932.6,655.41
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,907.35,641.4
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,876.02,622.99
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,842.35,603.01
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,802.72,578.99
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,761.48,553.68
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,717.13,526.68
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,668.77,496.47
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,586.76,439.69
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,505.84,381.87
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,452.52,343.81
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,400.1,305.13
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,357.58,272.8
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,317.25,240.52
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,248.26,185.89
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,189.71,138.11
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,126.11,86.21
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,70.16,32.44
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,24.7,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,13.02,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,25.76,14.72
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,37.57,26.09
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,48.87,36.21
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,63.74,49.01
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,87.09,68.63
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,78.46,61.14
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,106.99,64.76
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,154.1,105.22
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,177.47,132.18
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,222.45,162.64
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,280.1,203.56
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,330.37,238.17
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,405.53,293.2
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,458.14,332.93
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,511.47,371.7
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,564.75,409.5
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,617.68,445.87
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,666.12,478.52
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,712.57,508.9
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,689.78,486.8
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,641.36,447.83
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,684.66,477.7
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,729.65,507.46
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,641.04,446.99
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,531.36,371.86
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,625.31,437.3
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,723.48,502.36
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,861.23,598.25
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,980.73,674.76
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,994.98,682.98
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,996.87,685.09
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,991.44,683.72
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,982.73,680.46
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,968.63,672.71
