Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,951.42,663.17
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,927.06,649.85
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,900.08,634.89
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,628.56,456.36
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,336.45,245.74
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,388.69,287.2
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,448.77,332.11
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,267.36,200.27
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,102.33,74.33
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,347.28,267.7
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,540.75,410.64
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,475.84,362.25
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,418.53,319.75
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,353.32,270.06
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,293.01,222.73
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,228.37,171.31
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,171.0,124.62
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,105.7,71.87
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,52.71,21.45
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,19.69,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,12.64,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,25.01,13.92
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,35.66,24.49
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,45.85,33.77
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,52.13,39.38
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,58.15,44.56
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,61.34,47.15
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,99.62,58.39
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,133.24,89.98
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,139.93,106.26
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,190.19,142.81
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,247.34,184.46
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,273.13,203.39
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,293.24,217.6
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,234.8,174.08
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,169.64,124.93
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,203.42,149.81
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,237.83,174.39
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,275.25,201.04
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,313.48,227.77
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,540.82,393.41
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,792.69,559.18
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,829.24,577.54
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,863.56,596.91
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,838.65,577.75
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,798.6,546.54
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,831.34,568.17
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,862.99,588.14
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,863.28,588.82
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,861.2,588.49
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,919.85,630.12
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,975.33,666.17
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,967.53,662.22
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,956.73,657.36
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,941.58,650.43
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,923.6,641.84
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,900.66,628.96
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,875.11,614.51
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,842.77,596.23
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,808.49,576.63
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,670.78,484.53
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,537.53,392.3
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,540.18,398.18
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,547.71,405.72
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,434.43,325.55
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,331.97,251.01
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,291.92,222.57
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,252.91,193.72
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,275.97,211.74
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,286.59,218.01
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,222.29,166.88
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,165.17,120.65
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,100.91,68.5
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,47.88,16.77
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,17.94,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,15.25,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,26.27,14.7
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,36.88,25.45
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,48.21,35.62
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,55.17,41.71
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,61.81,47.26
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,90.35,71.1
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,132.7,95.48
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,166.63,118.32
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,203.32,145.01
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,237.33,171.58
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,270.05,196.96
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,314.38,229.09
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,370.19,269.76
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,366.68,268.71
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,349.37,256.4
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,404.66,295.73
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,467.31,339.23
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,511.84,369.63
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,559.24,401.62
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,559.36,399.51
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,556.21,395.39
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,500.47,356.0
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,434.79,309.62
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,541.2,382.99
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,647.28,451.97
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,631.53,440.86
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,613.84,429.68
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,587.3,412.52
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,548.87,387.47
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,385.89,278.38
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,215.81,157.52
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,285.14,209.71
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,368.13,270.12
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,472.59,346.84
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,589.56,430.03
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,355.1,264.36
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,112.62,82.13
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,168.24,125.88
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,225.2,169.79
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,188.9,142.31
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,152.99,115.0
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,82.88,60.67
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,15.79,7.16
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,165.8,129.54
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,313.71,245.05
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,271.39,212.2
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,231.33,181.27
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,185.96,145.37
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,149.5,115.82
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,111.8,84.91
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,76.06,55.31
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,45.36,29.49
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,14.85,0.88
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.77,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,9.26,1.47
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,17.61,9.33
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,25.98,16.87
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,36.68,26.33
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,47.4,35.65
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,57.19,44.1
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,67.0,49.9
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,75.31,56.41
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,83.54,62.77
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,84.21,62.94
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,84.79,63.05
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,115.3,86.97
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,145.85,110.51
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,141.62,106.87
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,137.17,103.14
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,140.26,105.14
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,143.45,107.21
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,168.8,126.63
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,194.57,146.19
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,229.09,171.92
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,264.11,197.66
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,252.75,188.93
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,241.12,180.13
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,242.89,181.45
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,244.63,182.74
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,296.02,221.06
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,348.17,259.35
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,402.34,299.03
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,449.16,333.03
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,454.15,337.37
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,458.93,341.8
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,320.14,240.36
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,176.34,131.96
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,152.13,113.6
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,127.99,94.96
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,110.25,81.34
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,92.56,67.67
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,53.6,37.09
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,14.89,6.29
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,79.25,57.72
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,146.22,110.58
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,245.86,190.43
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,348.2,270.38
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,322.5,251.15
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,295.88,231.44
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,257.87,202.54
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,220.91,173.89
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,176.0,138.0
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,140.33,108.87
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,104.79,79.58
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,71.08,51.53
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,43.09,27.74
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,14.85,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,7.63,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,14.3,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.51,12.19
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.82,23.13
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,43.71,32.28
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,44.38,33.13
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,49.26,37.42
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,45.06,33.67
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,40.87,28.35
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,92.08,70.0
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,140.79,108.62
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,134.75,103.26
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,127.52,97.08
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,159.31,121.26
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,191.86,145.53
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,219.52,166.31
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,247.95,187.5
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,291.6,219.57
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,339.75,254.4
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,342.3,255.12
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,343.94,255.31
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,341.13,252.35
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,337.65,248.95
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,406.6,298.75
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,478.09,349.05
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,569.34,413.73
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,659.7,476.22
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,562.0,407.21
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,450.55,327.97
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,374.43,273.93
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,288.89,211.89
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,361.58,265.07
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,427.29,311.82
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,257.2,189.33
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,87.07,61.7
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,179.32,132.36
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,273.96,202.76
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,293.23,217.1
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,324.96,240.74
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,327.07,243.29
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,328.9,245.81
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,421.85,317.29
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,495.95,373.35
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,448.0,338.8
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,400.95,305.11
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,283.87,217.16
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,157.97,119.59
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,136.66,103.66
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,115.77,87.55
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,95.53,71.72
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,75.31,55.56
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,57.14,40.82
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,38.8,25.67
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,24.15,13.09
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,10.19,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,5.24,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,12.87,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,21.14,10.03
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,29.58,19.39
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,36.96,26.31
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,18.14,10.18
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.48,0.01
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,55.32,42.52
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,100.43,77.29
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,116.36,89.71
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,132.47,102.09
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,102.08,77.4
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,68.91,50.5
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,103.89,78.27
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,138.3,105.02
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,152.22,115.59
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,166.43,126.39
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,233.4,177.54
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,300.6,227.68
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,315.7,238.53
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,331.09,249.73
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,430.56,323.23
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,538.21,400.16
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,556.24,411.82
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,573.84,423.56
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,380.46,283.95
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,182.2,135.13
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,252.59,188.46
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,324.1,241.01
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,546.91,404.14
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,768.08,555.16
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,605.78,441.09
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,438.79,321.63
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,551.26,404.15
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,651.45,474.57
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,573.2,419.09
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,481.96,354.72
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,564.97,415.94
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,643.99,471.78
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,747.97,549.29
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,829.65,606.84
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,750.05,553.99
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,668.78,497.92
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,650.65,488.75
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,632.82,478.75
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,459.38,351.68
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,292.12,224.46
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,256.13,198.36
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,220.55,171.31
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,182.99,141.66
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,146.71,112.43
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,105.32,78.96
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,72.14,51.6
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,42.91,26.86
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,7.15,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,13.82,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,23.89,11.6
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,34.71,23.52
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,46.14,33.89
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,53.94,40.88
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,61.38,47.32
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,86.82,68.85
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,123.79,93.57
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,152.82,112.66
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,195.41,142.58
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,228.74,160.06
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,297.03,208.31
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,350.5,252.36
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,406.36,297.38
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,463.29,341.52
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,517.64,382.2
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,569.43,419.81
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,621.11,456.0
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,670.0,489.96
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,717.81,522.23
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,761.86,549.74
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,801.26,573.17
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,837.99,595.8
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,872.38,616.79
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,902.86,634.57
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,930.71,650.65
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,952.01,663.35
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,970.22,674.26
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,983.29,682.82
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,993.07,689.53
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,997.01,692.13
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,997.55,692.86
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,993.17,691.41
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,985.41,688.04
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,970.34,679.64
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,960.8,674.83
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,937.89,661.72
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,912.11,646.93
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,879.25,627.09
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,844.05,605.72
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,802.68,580.72
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,759.7,554.38
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,714.19,526.61
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,665.0,495.81
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,609.85,459.09
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,555.26,420.94
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,493.66,376.59
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,434.22,332.44
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,367.58,281.58
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,305.55,232.52
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,234.26,175.2
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,174.61,125.87
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,109.73,71.63
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,49.24,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,17.42,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,13.34,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,23.08,10.48
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,36.81,25.09
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,47.74,35.06
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,65.21,50.29
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,84.29,66.6
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,96.88,77.24
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,127.95,93.33
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,146.58,97.58
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,196.84,128.98
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,244.94,168.18
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,296.25,210.95
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,256.79,190.22
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,193.99,146.38
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,251.14,189.22
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,314.49,235.67
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,302.33,225.6
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,288.73,214.61
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,332.97,246.91
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,380.12,280.71
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,376.67,277.6
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,372.21,273.99
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,341.33,251.36
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,304.93,224.72
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,329.9,242.91
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,355.2,261.03
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,464.12,339.42
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,569.39,412.57
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,553.18,399.71
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,535.95,387.0
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,652.66,471.16
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,770.53,553.0
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,745.48,535.39
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,719.07,518.03
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,836.57,604.52
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,932.4,669.93
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,908.99,655.5
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,887.87,643.7
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,805.75,592.02
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,721.97,535.15
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,725.91,542.42
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,728.01,547.01
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,678.49,514.81
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,628.66,481.51
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,513.56,397.13
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,404.71,315.14
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,353.77,277.22
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,305.16,239.8
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,252.73,198.04
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,203.71,158.07
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,152.96,116.32
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,101.28,73.55
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,57.51,36.5
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,8.1,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,15.77,5.0
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,32.43,21.46
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,48.56,35.89
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,66.47,51.66
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,84.2,67.03
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,101.52,81.73
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,128.24,96.7
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,144.06,108.82
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,155.72,118.69
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,203.54,153.44
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,255.94,192.04
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,271.74,204.81
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,286.27,215.92
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,236.18,178.09
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,180.09,135.13
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,270.03,202.63
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,365.16,271.27
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,404.33,298.58
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,445.26,327.08
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,416.28,304.97
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,383.98,280.81
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,292.43,215.09
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,195.32,143.78
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,245.87,181.11
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,297.13,217.63
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,289.55,211.78
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,281.78,206.13
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,470.59,341.62
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,648.05,460.64
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,695.0,492.11
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,752.94,531.49
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,626.14,446.74
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,497.51,358.81
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,609.61,440.49
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,718.67,515.92
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,595.75,432.21
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,475.49,348.77
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,375.0,278.75
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,265.29,198.77
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,231.68,174.42
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,198.4,149.64
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,154.54,116.59
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,111.37,83.35
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,91.42,67.9
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,71.67,52.37
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,61.86,44.76
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,52.06,37.01
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,42.27,29.13
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,32.49,21.11
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,24.11,14.12
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,15.75,7.06
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,9.26,1.27
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.77,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.43,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,11.44,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.84,6.58
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,27.75,17.54
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,35.67,24.89
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,39.64,28.58
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,43.45,31.93
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,45.72,33.89
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,65.13,48.0
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,83.05,62.25
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,100.93,76.23
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,149.78,113.86
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,195.96,148.73
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,224.55,169.89
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,254.43,191.86
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,344.59,258.8
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,452.28,338.2
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,525.7,393.49
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,620.92,464.46
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,426.16,322.74
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,188.17,139.4
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,282.98,210.49
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,379.59,279.97
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,249.46,184.48
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,114.21,82.63
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,253.26,187.46
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,402.88,295.06
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,694.93,510.73
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,969.47,692.21
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,822.18,590.5
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,635.42,455.37
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,681.8,490.13
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,739.3,530.35
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,874.9,629.3
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,982.21,700.8
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,852.55,615.01
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,696.91,504.57
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,627.06,458.18
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,570.98,419.58
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,611.19,451.87
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,633.11,471.05
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,705.34,527.59
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,754.39,564.58
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,489.94,374.76
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,214.26,162.4
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,411.8,320.17
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,544.04,421.29
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,481.35,373.9
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,421.15,328.1
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,355.86,276.91
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,294.84,227.38
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,221.74,167.42
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,161.14,116.57
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,90.24,56.67
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.58,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,11.44,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,18.87,5.91
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,28.35,17.96
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,36.72,25.77
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,41.05,29.78
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,45.18,33.42
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,47.44,35.3
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,81.62,43.96
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,129.39,71.68
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,185.17,113.52
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,238.28,157.3
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,293.89,204.13
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,348.68,250.16
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,404.86,296.16
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,437.19,324.06
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,447.36,332.28
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,522.5,389.03
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,620.01,461.21
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,668.17,495.47
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,714.92,527.74
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,757.89,554.88
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,798.77,580.32
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,835.6,603.63
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,869.91,625.16
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,899.8,642.92
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,926.76,658.76
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,864.03,615.77
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,770.97,547.0
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,471.94,344.46
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,146.13,105.56
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,134.69,97.55
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,123.2,88.89
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,284.1,209.38
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,446.3,324.96
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,523.87,380.29
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,587.07,425.51
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,653.62,474.2
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,701.94,510.27
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,547.26,403.02
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,399.26,296.67
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,526.08,394.11
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,627.15,469.48
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,590.58,445.03
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,551.89,419.56
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,498.1,381.35
