Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,445.17,342.97
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,392.59,304.1
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,341.41,265.17
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,286.26,222.04
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,234.35,180.18
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,170.07,127.84
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,119.51,85.69
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,67.32,40.37
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,13.34,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,11.44,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.89,5.14
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.99,18.42
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,38.68,27.41
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,43.75,32.09
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,47.75,35.63
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,69.03,53.75
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,108.45,73.63
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,147.4,97.01
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,193.21,129.82
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,233.52,157.86
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,293.01,203.43
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,344.23,249.02
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,381.71,280.92
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,425.88,315.19
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,469.11,347.71
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,508.12,375.44
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,544.84,400.63
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,593.65,435.09
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,644.4,470.2
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,667.08,483.61
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,686.21,494.47
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,779.04,561.53
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,873.38,622.0
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,792.71,564.79
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,673.4,477.05
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,832.61,591.48
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,973.02,680.39
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,985.84,685.35
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,995.18,689.7
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,999.9,692.79
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,1001.1,693.92
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,996.27,691.54
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,987.96,687.23
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,974.18,679.72
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,957.09,670.31
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,879.05,622.77
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,784.61,560.61
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,828.77,596.08
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,850.02,611.97
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,808.46,586.82
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,765.19,560.76
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,717.15,531.23
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,668.24,500.55
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,611.93,463.37
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,558.36,425.81
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,496.77,381.26
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,437.33,336.76
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,369.92,284.59
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,307.24,234.2
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,235.64,175.76
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,172.74,123.02
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,103.11,60.43
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,32.37,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.48,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.32,3.38
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,26.27,16.06
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,34.26,23.52
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,37.88,26.92
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,41.37,30.01
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,43.45,31.73
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,76.85,39.88
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,128.84,70.25
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,181.07,108.88
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,236.41,162.97
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,269.96,197.27
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,320.87,231.98
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,407.62,296.27
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,462.33,340.02
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,517.12,382.58
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,569.99,421.87
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,622.25,459.45
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,671.47,494.76
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,719.23,527.27
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,686.64,499.26
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,623.78,449.02
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,513.95,372.23
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,391.77,284.2
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,527.53,381.31
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,663.62,473.63
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,830.49,592.54
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,978.46,687.16
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,738.82,528.87
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,446.95,319.54
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,617.31,442.3
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,789.57,558.24
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,645.25,459.66
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,499.4,358.47
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,758.72,547.79
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,958.18,679.38
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,933.28,662.76
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,905.61,646.64
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,881.52,632.32
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,847.32,611.42
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,804.24,584.66
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,759.74,556.75
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,710.88,526.59
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,661.27,495.33
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,606.35,458.67
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,549.79,418.64
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,487.04,373.04
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,426.69,327.7
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,357.9,274.45
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,294.23,223.39
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,222.72,165.35
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,158.91,112.34
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,91.78,50.99
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,25.11,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,10.48,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,17.34,2.35
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,27.5,16.99
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,38.05,26.68
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,43.16,31.4
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,48.02,35.68
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,50.52,37.76
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,82.37,45.65
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,129.84,72.73
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,181.7,110.95
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,234.92,154.52
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,294.24,203.9
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,348.87,249.69
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,404.7,295.38
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,459.43,339.66
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,514.55,383.0
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,566.56,422.11
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,618.77,460.16
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,667.19,495.26
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,714.29,528.5
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,622.89,458.0
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,490.58,356.46
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,521.35,378.5
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,549.4,397.83
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,737.92,537.1
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,921.54,661.36
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,943.11,673.66
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,961.58,685.31
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,972.49,692.23
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,980.0,697.15
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,983.64,699.35
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,983.91,699.57
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,987.62,702.51
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,978.74,697.55
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,963.99,688.67
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,946.06,677.88
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,922.66,663.67
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,896.46,647.7
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,603.77,447.95
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,291.58,215.55
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,548.37,413.13
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,747.49,555.38
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,698.08,522.14
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,648.14,489.84
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,591.77,450.59
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,536.01,410.52
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,472.96,363.97
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,412.45,317.92
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,346.47,266.29
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,285.03,216.56
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,212.5,157.63
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,152.25,107.27
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,86.22,44.85
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,21.96,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,9.53,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,16.08,0.57
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,25.11,14.92
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,33.62,22.91
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,38.1,27.08
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,42.38,30.86
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,44.79,32.87
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,76.96,40.72
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,125.61,68.38
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,182.06,110.43
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,235.28,154.13
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,290.98,200.89
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,346.56,247.31
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,403.46,293.51
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,461.51,338.95
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,516.34,380.44
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,568.64,418.6
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,620.22,454.82
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,668.74,489.0
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,715.83,520.73
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,759.39,547.28
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,800.89,572.09
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,837.94,595.44
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,872.46,617.1
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,902.53,636.48
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,929.65,654.05
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,951.74,668.0
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,970.59,680.04
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,984.62,689.78
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,995.21,697.54
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,774.25,554.33
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,502.51,361.02
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,638.47,460.35
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,773.18,553.34
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,885.82,633.84
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,957.92,680.18
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,831.08,598.66
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,679.33,492.47
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,783.5,572.18
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,841.9,613.26
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,659.06,489.22
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,464.31,346.97
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,527.27,397.49
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,576.99,435.9
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,576.09,436.72
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,556.34,423.98
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,496.49,379.83
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,436.91,334.73
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,368.8,281.71
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,305.51,230.56
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,233.0,171.68
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,169.63,118.4
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,83.64,39.43
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,9.05,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,15.23,0.0
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,24.3,14.16
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,32.84,22.15
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,37.37,26.33
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,41.68,30.13
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,43.73,31.84
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,75.06,39.15
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,124.14,66.8
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,180.85,108.62
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,234.22,151.81
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,290.13,197.92
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,345.83,243.67
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,402.58,288.89
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,457.61,332.55
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,515.07,376.61
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,566.84,414.98
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,617.27,451.28
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,665.36,485.75
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,712.12,518.35
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,755.31,545.58
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,796.4,571.16
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,724.74,519.23
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,616.66,439.21
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,773.86,553.61
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,923.98,651.9
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,945.74,663.82
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,964.33,675.12
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,908.39,638.84
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,829.16,581.63
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,917.34,644.62
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,983.78,685.78
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,863.65,608.46
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,720.64,509.59
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,845.26,599.94
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,946.93,665.66
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,923.55,650.48
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,897.24,634.84
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,863.67,615.29
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,827.82,594.18
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,786.32,568.62
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,743.24,541.79
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,697.18,512.17
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,647.37,479.63
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,590.39,441.24
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,534.11,401.84
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,470.67,356.43
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,409.88,311.39
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,341.25,258.87
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,277.89,208.57
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,204.55,149.73
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,144.02,99.55
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,66.56,26.38
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,9.53,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,15.79,0.0
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,26.01,15.5
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,36.61,25.38
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,41.78,30.11
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,46.71,34.39
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,49.67,36.88
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,80.03,44.38
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,126.91,70.65
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,178.42,108.48
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,231.64,151.91
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,290.92,201.14
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,345.38,246.53
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,401.42,292.06
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,456.47,336.27
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,511.89,379.43
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,566.29,419.84
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,618.96,457.8
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,667.56,492.62
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,714.73,524.95
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,758.83,552.74
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,800.87,578.81
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,837.97,602.21
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,872.52,623.84
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,760.59,545.78
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,608.56,433.78
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,643.95,459.34
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,679.69,483.83
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,853.8,608.37
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,997.84,700.88
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,1002.87,702.98
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,1004.32,704.3
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,999.13,701.67
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,990.4,697.0
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,976.15,688.55
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,958.54,678.13
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,935.85,665.07
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,910.16,650.15
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,877.19,630.11
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,841.72,608.42
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,800.7,582.94
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,764.23,560.29
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,715.41,530.09
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,665.72,498.75
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,608.07,460.12
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,551.11,419.73
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,490.23,375.59
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,429.62,330.04
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,359.17,274.93
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,294.29,222.32
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,221.19,162.63
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,157.73,108.89
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,72.35,23.42
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,9.05,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,15.01,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,24.85,14.46
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,34.9,23.91
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,40.6,29.1
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,46.01,33.79
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,49.01,36.32
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,79.07,43.68
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,126.49,70.2
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,178.29,108.21
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,231.61,151.58
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,290.99,200.68
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,345.73,245.55
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,402.1,290.34
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,457.3,333.34
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,512.87,375.0
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,566.9,413.99
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,618.52,449.94
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,667.35,484.39
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,714.84,516.85
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,758.1,545.02
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,799.3,571.69
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,759.2,541.91
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,689.57,489.32
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,811.57,577.13
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,926.73,651.1
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,948.56,664.01
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,967.19,675.87
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,925.31,650.58
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,860.47,604.3
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,802.66,566.13
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,752.3,531.93
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,874.77,620.73
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,977.95,688.59
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,962.94,680.47
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,944.74,671.47
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,920.3,657.15
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,892.96,641.02
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,811.53,588.98
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,723.31,529.22
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,600.77,444.3
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,499.93,371.85
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,251.32,190.84
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,26.01,14.95
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,63.27,44.72
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,102.95,76.27
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,87.4,64.3
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,71.83,52.16
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,57.28,40.6
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,42.75,28.83
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,30.18,18.46
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,17.62,7.93
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,8.8,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.1,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,15.62,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,30.19,18.68
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,45.09,32.61
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,57.99,44.13
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,72.25,56.51
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,86.58,68.78
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,112.55,80.99
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,148.46,104.64
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,187.72,133.55
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,222.59,153.28
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,288.74,201.12
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,343.87,247.37
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,400.91,294.16
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,425.6,316.07
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,425.09,315.82
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,509.63,379.3
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,618.3,459.05
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,667.37,493.3
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,715.01,525.42
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,757.98,551.46
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,798.76,575.59
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,836.21,598.88
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,871.12,620.39
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,845.56,601.36
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,796.83,562.67
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,888.95,628.63
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,968.81,677.66
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,983.06,685.6
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,993.87,692.28
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,998.3,695.21
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,999.15,696.16
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,994.33,693.13
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,985.96,688.08
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,827.03,588.77
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,628.81,452.21
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,613.32,444.83
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,596.43,435.0
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,741.85,542.57
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,835.52,606.39
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,799.98,583.73
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,755.95,556.43
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,625.74,469.22
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,488.04,370.21
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,527.62,402.85
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,544.09,416.64
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,480.54,369.18
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,419.49,322.56
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,350.01,268.12
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,285.92,215.98
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,212.73,156.02
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,149.56,101.73
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,67.23,4.1
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.72,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,11.13,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,28.12,16.98
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,43.63,31.47
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,60.69,46.6
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,77.42,61.14
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,94.47,75.6
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,115.26,87.17
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,118.95,75.29
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,176.62,106.15
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,230.33,150.03
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,286.57,196.96
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,342.3,243.28
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,399.38,289.37
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,422.92,310.16
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,418.76,307.21
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,451.37,329.93
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,482.91,351.0
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,468.77,340.03
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,446.35,323.16
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,512.86,370.2
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,581.95,417.61
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,614.75,439.49
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,653.45,465.37
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,655.21,466.18
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,660.82,469.78
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,673.52,478.15
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,685.32,485.89
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,727.42,514.77
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,759.6,536.98
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,745.66,528.16
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,730.07,518.71
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,752.29,535.35
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,772.34,550.2
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,734.33,525.75
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,695.53,501.1
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,590.54,430.14
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,501.31,368.13
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,508.52,375.9
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,513.11,381.1
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,535.82,399.61
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,540.24,405.27
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,540.01,408.44
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,545.02,414.77
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,424.38,327.13
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,317.17,246.79
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,272.68,213.5
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,229.86,180.17
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,184.73,143.8
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,141.96,108.48
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,98.65,72.5
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,58.81,38.59
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,26.76,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,7.63,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,12.62,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,24.55,13.96
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,36.0,24.98
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,54.43,41.24
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,76.63,60.47
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,94.04,75.23
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,115.19,87.06
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,128.83,97.32
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,143.31,108.96
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,149.12,113.03
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,153.88,116.16
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,200.94,150.51
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,254.33,188.48
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,261.88,193.27
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,267.98,197.14
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,362.0,264.63
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,467.04,337.27
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,440.39,317.02
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,404.55,291.02
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,517.29,370.17
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,641.45,452.67
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,754.66,531.44
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,868.32,604.31
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,814.5,568.29
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,729.94,509.18
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,855.37,598.05
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,965.3,666.65
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,978.05,672.53
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,987.37,677.72
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,990.68,683.09
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,990.49,686.49
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,984.4,685.02
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,974.93,681.56
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,959.48,675.1
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,940.82,666.69
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,924.87,658.65
