Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,897.57,643.37
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,863.3,624.28
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,826.7,603.49
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,783.88,577.57
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,739.59,550.24
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,691.8,519.23
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,640.67,485.39
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,583.42,445.79
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,526.95,405.01
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,461.99,356.91
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,399.94,309.35
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,332.38,256.05
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,269.91,204.82
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,196.01,143.9
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,132.68,88.35
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,57.3,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,7.15,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,11.83,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,23.39,12.77
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,34.47,23.52
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,40.67,29.29
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,45.66,33.76
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,67.3,52.3
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,107.44,75.04
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,145.86,98.5
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,185.6,126.86
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,225.01,152.81
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,286.11,198.78
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,304.22,222.93
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,292.67,219.16
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,349.82,261.65
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,413.33,308.45
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,501.66,374.94
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,614.83,458.86
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,663.3,493.95
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,710.32,527.08
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,754.17,555.34
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,795.98,581.93
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,832.92,606.27
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,867.29,628.87
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,897.49,647.77
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,924.77,664.75
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,947.17,679.24
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,966.3,691.72
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,978.66,700.35
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,987.5,706.89
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,883.39,638.08
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,747.16,539.39
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,881.68,639.7
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,979.79,704.99
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,858.24,624.51
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,708.47,516.9
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,825.29,605.79
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,897.45,655.41
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,864.48,635.36
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,829.09,614.31
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,619.29,468.25
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,400.32,303.13
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,284.36,217.15
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,176.61,134.06
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,156.48,118.92
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,136.6,103.62
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,115.05,86.95
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,93.79,70.2
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,74.55,54.8
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,55.16,38.95
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,37.79,24.51
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,20.42,9.51
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,10.48,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,14.3,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,20.49,10.55
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,28.35,18.69
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,32.71,22.84
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,36.89,26.59
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,43.03,31.94
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,73.45,38.52
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,126.1,67.34
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,183.0,109.61
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,240.59,157.74
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,304.73,212.35
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,364.11,262.99
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,424.61,313.14
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,482.99,360.59
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,541.32,406.22
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,596.98,447.78
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,651.79,487.15
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,703.61,524.03
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,753.74,557.31
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,799.84,585.38
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,843.65,611.42
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,883.38,636.15
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,920.25,658.88
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,951.69,678.05
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,979.88,695.17
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,1003.35,708.67
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1023.22,719.97
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1036.98,726.86
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1046.94,731.58
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,1051.5,733.85
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,1052.2,733.95
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,1047.01,731.45
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,1038.02,726.83
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,1023.31,718.1
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,1005.01,707.34
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,979.79,693.19
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,951.36,677.1
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,917.5,657.45
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,880.93,635.97
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,838.03,610.38
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,793.22,583.21
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,741.68,551.61
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,694.67,522.47
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,635.04,482.78
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,575.84,441.14
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,509.35,392.14
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,445.2,342.99
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,374.4,287.11
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,307.0,231.67
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,227.09,165.65
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,158.67,101.67
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,58.14,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,13.34,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,20.12,10.11
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,28.45,18.84
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,33.22,23.43
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,37.77,27.6
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,40.05,29.56
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,73.27,39.16
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,124.75,67.11
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,180.31,108.01
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,237.27,155.26
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,296.72,205.86
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,359.32,258.13
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,418.77,306.55
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,476.37,352.82
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,533.97,397.34
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,589.14,437.87
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,643.46,476.2
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,694.54,511.45
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,744.02,543.36
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,789.41,570.25
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,832.5,595.1
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,793.85,567.04
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,723.96,514.96
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,737.04,521.87
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,747.79,526.27
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,886.95,621.37
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,1009.26,693.62
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,950.43,656.76
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,867.48,601.2
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,963.61,666.3
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,1036.66,707.84
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,1031.61,704.43
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,1022.87,700.13
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,1007.44,690.93
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,988.52,679.87
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,963.3,666.22
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,934.95,650.75
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,803.53,572.0
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,661.68,478.73
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,566.2,416.38
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,487.61,362.57
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,287.82,218.26
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,97.99,71.95
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,86.42,63.54
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,74.87,54.61
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,63.33,45.74
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,52.06,36.88
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,40.88,27.78
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,29.7,18.53
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,19.94,10.3
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,10.19,1.58
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,5.24,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,15.25,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,23.5,12.42
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,33.86,23.35
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,42.06,30.92
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,48.73,36.87
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,46.68,35.04
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,69.87,37.63
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,124.34,69.61
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,181.05,112.25
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,234.82,156.09
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,291.61,203.5
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,347.92,250.46
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,408.43,299.26
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,464.12,343.46
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,520.31,386.43
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,542.44,401.31
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,546.84,401.87
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,570.48,417.37
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,589.9,429.08
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,611.34,441.63
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,630.46,452.22
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,647.53,462.33
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,662.85,471.14
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,680.76,481.0
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,697.62,490.0
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,721.28,504.83
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,744.28,519.02
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,713.11,497.15
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,668.17,467.15
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,683.86,478.18
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,711.16,495.62
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,673.6,471.66
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,647.66,455.54
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,707.11,498.37
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,749.1,528.92
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,770.49,544.54
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,774.6,549.79
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,644.75,465.38
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,522.71,383.37
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,535.4,396.1
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,530.39,395.37
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,575.96,431.24
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,601.26,451.94
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,547.8,414.77
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,495.33,377.84
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,423.87,326.4
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,360.51,278.87
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,290.64,224.04
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,227.29,172.41
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,155.99,113.7
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,93.05,54.81
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,32.06,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,10.48,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,22.71,11.35
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,36.23,25.07
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,45.99,33.97
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,55.31,42.17
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,61.15,47.22
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,87.2,54.62
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,131.26,78.99
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,180.48,114.55
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,231.43,155.58
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,285.77,200.4
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,339.03,244.35
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,394.13,288.59
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,447.88,330.26
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,502.42,370.78
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,558.27,410.82
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,615.29,450.08
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,663.57,481.24
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,710.46,509.75
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,753.49,533.8
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,794.28,555.74
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,778.81,542.38
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,740.63,512.32
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,833.7,574.3
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,919.79,623.44
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,940.62,634.31
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,958.23,644.31
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,967.44,648.21
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,982.02,655.41
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,984.79,657.14
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,984.08,657.17
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,977.06,653.73
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,966.69,648.56
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,949.79,638.72
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,929.75,627.27
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,903.44,613.14
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,874.46,597.45
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,602.99,426.92
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,311.18,223.78
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,541.84,394.78
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,715.31,511.8
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,662.35,477.66
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,609.31,445.0
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,549.19,404.99
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,490.5,364.66
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,423.71,317.64
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,357.01,268.77
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,287.21,215.43
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,224.3,165.42
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,153.21,108.39
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,89.91,48.14
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,31.2,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,11.44,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,20.36,9.06
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,31.52,20.73
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,36.93,25.88
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,42.12,30.55
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,45.33,33.26
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,71.79,39.29
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,119.71,64.64
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,176.15,105.49
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,230.68,149.8
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,288.01,197.75
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,344.66,244.76
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,402.9,291.84
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,459.03,336.89
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,517.25,381.96
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,570.19,420.91
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,621.71,457.38
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,670.79,491.95
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,718.46,524.42
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,761.87,550.91
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,803.16,575.57
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,840.34,598.0
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,874.97,618.49
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,905.14,635.11
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,932.31,649.71
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,953.47,661.86
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,971.34,672.03
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,980.74,675.7
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,986.53,677.33
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,990.08,679.14
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,990.17,678.99
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,992.09,680.1
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,981.47,673.76
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,965.31,665.69
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,945.92,655.76
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,918.27,640.15
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,887.93,622.9
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,852.08,601.52
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,814.07,578.68
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,771.69,553.38
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,724.24,524.4
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,671.26,491.79
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,618.15,457.8
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,555.06,414.25
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,493.79,370.76
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,426.44,322.32
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,359.61,272.44
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,286.23,215.41
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,220.44,162.56
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,148.67,104.48
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,83.35,39.88
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,28.94,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,9.53,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,21.99,9.81
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,35.57,24.06
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,45.75,33.34
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,55.47,41.93
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,61.69,47.18
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,87.28,54.32
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,132.63,79.36
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,182.23,114.8
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,232.69,154.88
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,286.56,198.81
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,340.2,242.32
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,395.29,285.8
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,448.66,327.69
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,502.87,368.94
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,553.88,405.95
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,603.87,440.99
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,651.68,474.28
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,698.64,506.12
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,739.89,532.45
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,778.94,556.71
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,728.93,518.06
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,658.45,465.63
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,694.23,489.29
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,730.3,512.03
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,623.27,439.22
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,508.16,359.66
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,631.95,446.98
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,759.03,532.16
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,851.59,596.59
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,935.77,655.04
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,924.94,648.35
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,911.24,640.87
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,892.15,631.0
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,870.44,619.47
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,777.24,558.02
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,678.01,491.45
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,429.38,318.83
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,183.25,135.15
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,266.2,199.98
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,339.42,255.65
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,165.42,124.94
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.42,0.28
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.49,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.63,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.7,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.78,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.85,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.92,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,9.53,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,19.21,7.54
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,30.85,20.36
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,37.19,26.41
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,43.23,31.9
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,46.79,35.04
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,72.66,41.19
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,120.96,66.99
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,174.58,106.0
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,233.19,154.15
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,290.94,203.11
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,348.31,251.27
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,407.44,299.57
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,464.38,345.33
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,521.71,389.82
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,577.45,431.61
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,630.87,470.4
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,681.4,506.97
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,730.5,541.24
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,774.72,569.05
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,816.79,595.06
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,854.87,619.34
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,890.27,641.74
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,920.62,659.43
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,947.87,675.05
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,969.93,688.31
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,988.61,699.48
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,1000.88,707.17
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,1009.55,712.76
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,1013.06,715.28
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,1012.92,715.7
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,1005.66,711.83
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,994.86,705.9
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,979.01,696.94
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,959.81,685.97
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,932.74,670.01
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,910.79,657.43
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,874.99,636.65
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,836.83,614.21
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,790.66,584.9
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,743.13,554.36
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,690.15,520.06
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,639.97,487.09
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,577.22,442.49
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,516.02,397.39
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,447.4,346.25
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,382.32,295.8
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,305.69,234.65
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,236.41,177.43
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,157.63,111.61
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,86.74,27.33
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,31.11,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.58,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,21.5,8.49
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,33.2,22.28
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,45.77,33.74
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,57.76,44.41
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,66.47,52.0
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,89.96,60.49
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,124.01,74.52
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,175.35,107.38
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,229.63,151.92
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,290.2,202.8
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,346.16,250.12
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,404.08,297.97
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,460.45,343.29
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,517.19,387.32
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,572.52,428.87
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,626.17,467.9
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,675.27,503.22
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,722.84,536.12
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,767.06,563.91
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,809.2,589.9
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,846.06,613.31
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,880.24,634.85
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,910.24,652.3
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,937.16,667.69
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,810.14,582.37
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,641.55,460.75
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,622.54,447.69
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,602.07,432.64
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,503.28,364.09
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,415.08,301.56
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,497.67,362.29
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,593.8,430.07
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,681.31,493.03
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,763.06,550.78
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,543.83,398.48
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,316.61,233.13
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,332.97,247.57
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,348.57,260.55
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,333.69,250.62
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,318.06,240.17
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,343.99,261.96
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,353.2,271.02
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,314.87,242.56
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,276.58,213.75
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,235.86,182.87
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,196.03,151.68
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,153.51,117.12
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,112.89,83.38
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,69.34,46.9
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,23.46,0.14
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,10.52,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.63,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,18.84,6.09
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,30.93,20.32
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,40.1,28.79
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,49.63,37.24
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,54.1,41.08
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,78.08,47.07
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,123.58,71.47
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,174.34,107.93
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,226.54,150.17
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,281.99,196.33
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,337.1,242.41
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,393.93,288.88
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,451.12,334.75
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,506.2,377.76
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,558.91,417.1
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,611.07,454.74
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,659.74,488.61
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,707.29,520.67
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,750.42,548.15
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,791.51,573.03
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,828.32,595.52
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,862.73,616.16
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,891.99,633.76
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,918.33,649.44
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,939.62,661.91
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,957.71,672.42
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,966.62,675.92
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,980.67,682.74
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,982.88,683.68
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,981.58,682.72
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,974.43,678.34
