Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,972.82,677.54
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,955.77,667.33
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,935.5,655.39
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,846.73,600.47
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,749.77,536.56
2016,8,30,15,15,624.5,179.5,1.25,32.5,590.5,787.99,567.37
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,805.27,580.25
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,761.06,552.28
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,718.79,525.92
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,665.5,492.71
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,612.1,458.6
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,550.36,415.48
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,490.17,372.14
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,422.04,322.48
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,357.7,273.53
2016,8,30,17,45,414.5,58.0,0.65,28.5,149.5,282.01,213.74
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,212.36,156.9
2016,8,30,18,15,230.0,33.5,0.6,27.5,64.0,138.42,94.92
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,67.98,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,24.14,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.62,3.38
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,30.98,20.15
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,39.38,28.0
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,48.0,35.69
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,52.55,39.58
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,76.39,45.52
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,122.22,69.81
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,173.3,106.17
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,225.82,148.18
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,281.58,193.95
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,336.45,239.02
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,393.12,284.34
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,450.61,328.62
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,506.05,369.8
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,559.33,407.97
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,612.89,444.89
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,662.0,479.26
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,709.81,512.0
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,751.31,537.6
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,792.31,562.38
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,829.01,585.35
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,863.24,606.7
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,891.34,624.83
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,916.42,641.16
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,937.32,653.72
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,955.03,664.41
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,965.6,670.14
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,972.74,673.94
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,984.79,681.6
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,984.7,681.94
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,977.53,678.23
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,966.92,672.62
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,949.46,663.64
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,928.84,652.8
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,901.01,636.83
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,870.54,619.19
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,834.16,598.34
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,799.72,578.58
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,753.25,549.99
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,705.8,520.37
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,651.33,485.54
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,596.93,449.31
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,534.69,405.74
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,474.23,362.01
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,405.3,311.06
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,340.42,261.16
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,264.24,200.56
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,199.14,146.95
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,113.99,76.97
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,24.61,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.96,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,16.05,2.83
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,31.81,20.82
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,42.92,31.08
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,53.54,40.56
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,60.6,46.73
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,84.78,54.12
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,128.76,78.0
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,177.67,112.9
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,228.32,153.23
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,282.56,197.48
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,336.29,241.26
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,392.6,285.99
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,446.86,329.14
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,501.93,371.66
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,557.07,412.36
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,611.77,451.57
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,660.74,485.12
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,708.48,516.77
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,752.14,543.74
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,793.83,568.44
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,826.35,588.04
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,859.93,608.19
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,887.82,625.12
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,912.7,640.19
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,862.61,606.99
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,779.63,548.37
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,623.7,443.62
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,438.22,314.08
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,277.4,202.04
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,114.6,82.03
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,69.1,47.76
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,24.23,13.23
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,218.53,162.76
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,424.26,312.81
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,497.73,366.66
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,553.67,408.4
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,353.2,264.8
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,141.81,104.84
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,188.82,142.27
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,248.16,188.13
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,271.06,207.54
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,301.15,232.2
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,264.03,204.55
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,227.49,176.92
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,189.25,147.06
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,144.47,111.3
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,106.82,80.45
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,70.88,50.63
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,41.45,25.04
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.13,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,10.66,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,21.34,12.19
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,36.17,25.58
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,50.42,38.36
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,66.95,52.95
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,83.61,64.24
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,87.52,67.34
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,90.96,69.98
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,98.55,75.96
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,106.11,81.85
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,126.16,97.83
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,146.35,113.76
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,146.0,113.12
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,145.5,112.44
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,146.85,113.06
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,148.25,113.76
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,143.61,109.88
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,138.86,105.95
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,173.44,133.25
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,208.62,160.79
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,185.93,142.82
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,162.93,124.65
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,174.58,133.59
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,186.37,142.57
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,193.01,147.73
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,199.67,152.93
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,179.76,137.36
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,159.71,121.67
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,162.27,124.01
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,164.83,126.36
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,185.96,143.18
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,207.38,160.18
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,179.45,138.31
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,151.61,116.41
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,128.74,98.42
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,105.99,80.37
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,93.93,71.01
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,82.02,61.67
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,79.66,59.95
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,77.31,58.22
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,75.42,57.0
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,73.54,55.76
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,64.2,48.17
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,54.86,40.49
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,44.6,31.93
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,34.35,23.26
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,25.51,15.66
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,16.68,8.03
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.72,1.62
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.86,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.35,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,25.11,15.4
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,30.87,21.13
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,36.37,26.24
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,39.49,29.07
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,63.43,34.47
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,116.76,63.87
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,170.99,104.17
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,226.72,151.16
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,285.25,202.15
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,342.81,252.04
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,401.56,301.58
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,460.95,351.2
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,517.73,397.42
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,571.68,439.32
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,625.06,479.35
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,675.24,515.71
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,723.87,548.95
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,767.79,577.26
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,809.22,603.45
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,754.26,561.61
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,664.97,491.68
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,507.11,378.23
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,329.51,245.84
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,396.17,295.66
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,456.04,339.05
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,402.14,299.59
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,335.47,250.73
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,312.97,234.8
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,290.23,218.43
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,585.14,442.63
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,854.86,632.63
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,700.26,521.26
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,549.16,411.33
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,550.99,415.23
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,550.71,416.76
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,472.65,360.38
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,384.0,295.2
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,420.36,325.53
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,438.53,341.63
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,333.88,261.6
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,225.47,176.69
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,385.48,308.02
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,489.83,390.23
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,418.86,333.22
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,352.12,278.67
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,273.63,212.82
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,203.62,152.53
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,110.82,70.74
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,16.2,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.73,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.06,17.81
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,35.45,25.09
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,42.47,31.58
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,46.49,35.22
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,69.97,40.91
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,118.73,66.88
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,172.48,106.18
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,227.23,151.47
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,288.16,203.16
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,345.25,251.91
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,403.76,300.69
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,460.24,346.41
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,517.11,390.82
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,571.56,432.17
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,625.61,471.9
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,675.35,507.85
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,723.73,541.76
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,767.24,569.2
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,808.6,594.82
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,845.96,618.69
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,880.68,640.68
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,911.07,658.46
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,938.47,674.24
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,959.49,687.27
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,977.1,698.25
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,989.66,704.77
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,998.65,709.17
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,800.56,579.36
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,563.9,410.1
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,686.29,501.13
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,805.14,584.62
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,890.63,646.39
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,946.39,683.43
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,919.52,666.83
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,897.48,654.22
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,733.36,545.8
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,558.45,420.05
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,658.34,498.61
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,728.03,549.62
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,673.5,513.08
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,621.7,478.73
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,557.76,433.47
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,495.49,387.52
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,424.98,333.52
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,358.56,280.42
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,280.24,215.81
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,210.37,156.06
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,127.85,77.66
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,41.97,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,12.5,0.0
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,25.36,15.62
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,32.0,22.24
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,38.31,28.06
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,42.15,31.49
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,66.07,37.07
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,116.4,63.48
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,175.16,106.66
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,231.12,153.1
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,289.97,203.45
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,348.64,253.15
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,408.94,302.78
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,466.94,349.45
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,526.69,395.57
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,581.93,437.0
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,636.52,476.51
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,687.22,512.68
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,736.33,546.02
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,781.73,573.79
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,824.89,599.55
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,862.53,622.5
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,897.34,643.42
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,927.83,660.09
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,955.1,674.58
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,977.16,686.33
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,995.69,695.83
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,1006.14,699.86
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,1012.81,701.76
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,1015.27,701.72
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,1014.02,699.55
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,1006.51,693.75
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,995.35,685.94
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,977.79,674.44
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,956.87,661.13
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,929.64,645.21
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,907.18,632.32
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,870.01,610.37
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,830.51,587.03
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,784.01,559.09
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,736.02,529.91
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,680.03,495.98
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,623.8,461.08
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,563.31,421.17
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,501.44,378.21
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,428.98,326.18
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,360.84,274.58
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,280.7,211.48
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,209.34,152.22
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,121.8,67.66
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,35.02,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.14,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,24.57,14.69
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,31.26,21.36
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,37.61,27.18
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,41.09,30.34
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,64.82,35.68
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,116.68,62.97
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,176.38,106.92
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,233.02,153.56
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,292.59,204.12
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,351.6,254.25
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,411.83,304.1
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,470.49,351.25
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,530.8,397.7
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,586.03,438.7
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,640.41,477.43
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,691.1,511.74
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,740.19,542.96
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,785.57,569.56
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,828.7,593.9
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,866.81,616.14
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,902.1,636.24
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,932.51,651.65
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,959.71,664.8
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,981.24,678.24
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,999.22,689.7
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,1011.61,698.76
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1020.27,705.75
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,1022.19,708.02
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,1020.31,708.22
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,1012.66,705.06
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,1001.33,699.81
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,983.48,690.66
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,962.23,679.47
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,934.35,664.12
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,903.51,646.84
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,873.18,629.24
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,832.88,605.0
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,784.94,575.48
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,735.64,544.58
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,679.25,508.16
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,622.69,470.83
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,560.31,426.94
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,496.88,380.46
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,424.31,326.31
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,356.15,273.0
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,275.93,208.47
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,204.7,148.41
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,117.12,57.83
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,32.89,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,14.22,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,28.12,17.22
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,37.44,26.27
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,47.41,35.19
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,52.89,40.08
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,75.32,46.17
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,120.81,69.61
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,172.47,106.31
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,225.67,149.12
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,282.27,195.89
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,338.41,242.2
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,399.31,290.87
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,455.49,334.89
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,512.23,377.55
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,566.37,416.69
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,620.65,454.25
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,669.76,488.74
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,717.67,521.54
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,762.0,548.55
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,804.42,573.87
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,841.54,597.21
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,876.01,618.8
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,905.7,636.07
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,932.36,651.42
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,953.09,663.87
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,970.42,674.34
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,780.16,552.13
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,548.15,389.56
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,292.05,212.83
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,53.19,35.11
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,109.86,78.46
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,168.11,122.19
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,587.61,435.84
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,941.21,666.41
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,914.03,646.94
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,883.88,629.51
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,846.8,608.31
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,807.5,585.46
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,761.18,556.93
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,713.47,527.02
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,657.71,491.29
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,605.12,456.85
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,541.71,412.16
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,480.07,367.16
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,408.15,313.31
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,340.75,260.47
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,262.2,197.1
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,192.57,138.15
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,91.09,36.05
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.77,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,25.75,15.17
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,33.72,23.1
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,41.27,29.93
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,45.35,33.6
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,67.16,38.82
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,115.02,63.53
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,167.88,101.24
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,222.27,144.91
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,282.85,194.59
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,338.89,240.15
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,396.59,285.53
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,452.69,329.38
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,509.25,372.04
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,563.37,411.93
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,617.58,450.69
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,667.32,486.23
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,715.61,519.75
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,758.42,546.6
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,798.78,571.62
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,835.73,594.58
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,870.01,615.7
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,897.85,633.17
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,922.38,648.63
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,942.23,660.73
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,958.72,670.84
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,966.51,674.83
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,979.24,682.06
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,981.06,683.5
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,979.31,682.98
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,968.08,677.29
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,953.52,669.68
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,934.59,660.3
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,912.54,648.98
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,880.2,629.74
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,850.5,612.21
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,811.52,589.28
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,770.72,564.91
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,718.76,531.83
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,666.53,498.01
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,609.12,459.28
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,552.28,419.7
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,484.19,370.61
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,415.94,319.95
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,346.02,266.8
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,281.37,215.66
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,206.6,155.27
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,141.04,100.22
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,66.71,16.94
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,13.45,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,26.58,15.59
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,37.14,25.91
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,47.24,35.03
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,54.14,41.14
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,75.15,47.73
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,121.83,74.93
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,170.15,110.54
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,219.12,146.64
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,277.92,192.1
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,332.7,236.46
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,389.46,281.06
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,444.75,323.96
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,502.46,367.09
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,503.15,366.42
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,479.41,346.77
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,520.1,375.53
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,561.83,404.13
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,620.52,444.63
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,689.2,490.88
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,710.19,503.53
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,728.59,514.76
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,818.65,577.75
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,907.11,634.53
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,927.43,646.08
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,944.59,656.47
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,954.28,661.69
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,960.54,665.0
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,961.2,665.12
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,958.45,663.34
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,949.74,658.74
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,937.7,652.29
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,918.62,642.3
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,901.97,633.93
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,873.57,617.54
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,842.6,599.58
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,803.96,576.03
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,763.54,551.2
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,715.21,521.33
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,666.02,490.39
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,609.04,452.86
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,552.6,414.41
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,487.23,368.58
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,420.97,320.48
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,349.58,266.93
