Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,283.73,215.41
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,208.55,155.23
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,142.87,99.93
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,66.43,4.51
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,16.2,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,26.59,15.4
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,39.94,28.23
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,52.69,39.66
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,60.98,46.98
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,82.73,54.43
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,125.78,77.75
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,174.25,112.01
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,224.79,151.64
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,278.29,194.61
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,331.22,237.19
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,386.49,280.51
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,439.28,321.23
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,493.12,361.36
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,546.24,399.36
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,601.89,437.87
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,650.15,472.17
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,697.35,505.1
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,739.85,533.56
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,780.31,559.16
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,816.0,581.83
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,849.29,602.91
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,876.41,620.49
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,900.46,636.22
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,920.08,648.78
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,936.54,659.48
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,883.42,625.39
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,815.95,578.23
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,822.2,584.11
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,826.12,587.97
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,651.97,469.37
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,463.54,336.09
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,458.43,334.3
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,452.7,331.24
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,441.7,324.64
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,443.62,327.1
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,423.88,314.74
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,403.26,301.69
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,392.08,295.24
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,378.68,286.98
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,291.63,221.92
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,199.09,151.19
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,297.23,230.08
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,368.13,285.04
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,290.86,225.09
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,228.5,175.29
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,159.76,119.14
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,97.86,66.86
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,44.76,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,15.25,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,25.06,14.03
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,34.88,23.96
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,44.3,32.45
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,50.46,37.96
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,70.85,43.46
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,116.25,67.33
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,167.12,103.99
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,219.46,146.5
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,275.34,193.31
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,322.44,236.31
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,354.51,264.67
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,409.0,306.23
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,470.79,352.44
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,518.66,387.46
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,565.71,420.84
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,543.8,402.49
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,497.95,366.35
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,635.79,467.7
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,785.25,570.01
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,724.77,523.69
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,638.71,459.33
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,656.92,472.77
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,674.58,484.94
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,524.34,380.42
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,365.8,266.59
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,367.14,267.92
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,368.33,268.31
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,363.84,265.15
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,359.14,261.9
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,519.22,378.16
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,678.53,486.93
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,659.75,474.01
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,639.82,462.08
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,623.2,452.17
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,604.63,440.9
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,710.68,518.47
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,788.49,570.37
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,705.93,516.22
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,623.04,461.59
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,606.73,453.41
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,583.79,439.27
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,520.81,394.23
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,459.56,349.17
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,385.56,293.76
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,316.72,239.7
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,236.36,175.04
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,166.08,113.05
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,74.68,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,15.73,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,25.92,14.57
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,36.93,25.93
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,47.47,35.59
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,54.43,41.89
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,76.48,49.09
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,81.53,51.93
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,63.26,46.59
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,145.07,107.52
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,243.46,181.62
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,298.68,222.04
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,374.02,279.32
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,436.19,327.87
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,506.2,381.34
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,543.03,408.44
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,568.01,425.55
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,598.95,446.17
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,625.11,462.52
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,660.08,485.72
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,694.29,507.83
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,692.73,504.29
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,678.37,492.31
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,695.56,502.09
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,710.89,510.24
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,672.79,482.71
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,619.99,445.63
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,802.85,576.18
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,965.19,682.2
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,965.18,680.87
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,961.73,679.31
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,949.67,672.55
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,940.47,667.78
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,919.93,657.24
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,896.45,644.93
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,864.75,626.53
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,830.77,606.52
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,762.03,563.7
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,688.45,516.12
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,602.17,455.83
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,508.05,388.52
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,525.2,403.75
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,521.59,402.87
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,453.88,352.04
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,389.78,302.87
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,317.65,246.94
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,251.55,193.74
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,177.49,132.82
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,105.72,70.33
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,38.23,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,15.73,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.95,14.22
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,38.17,26.84
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,49.86,37.48
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,57.89,44.7
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,79.44,51.96
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,123.64,75.01
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,173.63,110.08
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,225.6,151.84
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,281.36,197.95
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,336.54,243.17
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,394.67,289.54
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,450.72,333.63
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,507.58,376.77
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,563.33,417.69
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,617.96,456.49
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,667.75,490.64
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,716.32,522.93
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,761.56,551.39
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,805.13,577.51
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,843.05,600.85
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,873.08,619.07
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,902.82,636.5
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,929.64,652.04
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,950.32,664.46
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,967.62,674.92
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,981.02,683.12
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,990.88,689.3
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,868.58,612.7
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,713.23,506.57
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,860.9,611.94
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,970.85,681.2
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,951.81,668.47
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,937.67,660.39
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,908.72,643.81
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,876.9,625.52
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,714.76,522.47
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,541.87,402.29
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,634.49,474.25
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,697.82,520.47
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,643.71,484.41
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,586.66,445.8
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,520.74,398.1
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,457.04,350.29
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,381.71,293.45
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,311.82,238.0
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,228.45,169.79
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,156.08,101.65
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,56.85,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,13.82,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,22.77,11.46
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,32.74,22.14
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,41.3,29.96
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,45.8,34.01
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,65.75,38.92
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,113.26,63.05
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,166.35,100.71
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,220.49,144.37
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,277.96,192.02
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,337.07,240.78
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,394.99,287.32
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,451.51,331.15
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,508.51,373.38
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,563.42,412.42
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,618.97,450.18
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,668.62,483.38
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,716.72,514.14
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,760.58,539.99
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,802.26,564.07
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,839.59,587.12
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,874.16,608.42
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,903.74,626.26
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,930.19,642.22
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,950.71,655.1
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,967.71,666.02
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,977.89,673.85
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,984.36,679.62
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,985.43,680.66
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,982.79,679.66
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,974.05,676.73
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,961.74,671.69
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,943.01,661.33
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,920.99,649.05
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,892.05,632.46
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,867.81,618.88
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,829.65,597.47
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,789.32,574.42
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,740.82,544.85
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,691.22,513.89
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,634.54,477.46
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,581.04,441.8
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,514.24,394.23
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,450.0,346.5
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,375.2,288.9
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,305.99,233.05
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,221.15,163.42
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,146.4,90.77
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,53.29,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,12.87,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,21.88,10.38
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,30.54,20.26
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,38.74,27.84
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,63.27,49.31
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,91.49,68.74
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,119.92,89.92
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,144.48,109.05
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,157.61,120.1
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,167.75,128.5
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,185.72,141.89
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,201.11,152.98
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,331.24,250.73
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,506.87,381.83
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,559.82,420.3
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,611.82,457.15
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,661.67,492.87
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,710.2,526.63
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,753.6,554.01
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,794.65,578.99
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,827.28,598.87
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,861.04,619.3
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,888.27,634.47
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,912.33,647.53
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,931.96,659.08
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,948.28,668.62
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,962.51,675.55
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,965.28,675.46
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,965.56,675.44
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,962.33,673.41
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,950.9,667.13
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,936.14,658.97
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,915.47,648.54
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,891.77,636.24
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,865.17,621.34
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,831.32,601.63
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,667.43,493.17
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,508.65,380.59
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,584.93,440.82
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,639.74,483.4
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,580.16,441.6
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,521.5,400.13
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,445.6,344.63
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,378.52,293.69
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,305.17,236.41
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,238.24,182.17
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,162.74,119.74
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,86.8,48.94
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,31.5,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,13.82,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,23.83,11.38
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,40.5,28.73
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,56.62,43.35
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,65.75,51.63
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,87.08,60.71
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,127.29,83.13
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,174.06,116.59
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,222.38,155.26
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,274.81,198.45
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,326.27,240.59
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,382.31,285.38
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,434.81,326.89
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,488.61,367.95
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,540.37,406.48
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,593.47,444.75
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,641.33,478.6
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,688.33,510.82
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,653.84,481.55
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,597.43,436.92
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,592.79,431.57
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,576.76,418.04
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,497.06,361.05
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,402.15,292.63
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,546.23,396.79
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,696.22,498.86
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,644.74,462.39
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,602.52,433.33
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,698.53,502.02
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,793.12,566.77
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,736.65,529.0
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,692.21,499.75
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,686.92,498.31
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,679.25,494.96
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,762.61,557.11
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,826.4,601.36
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,786.84,577.88
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,745.57,553.85
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,694.87,521.7
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,643.66,488.49
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,585.5,448.91
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,528.16,408.33
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,459.93,357.61
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,394.78,307.41
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,317.54,246.69
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,250.47,191.76
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,173.63,127.52
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,102.39,52.84
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,35.81,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,13.34,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,22.06,9.56
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.43,21.86
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,42.37,31.07
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,48.87,37.02
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,67.55,42.21
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,99.52,66.6
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,102.49,78.55
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,116.5,89.41
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,130.58,100.12
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,138.54,105.63
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,146.43,111.01
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,193.69,146.9
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,243.21,183.79
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,234.83,176.6
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,225.24,168.69
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,310.19,232.22
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,398.48,296.25
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,365.18,270.45
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,328.57,242.71
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,408.29,301.02
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,499.81,365.56
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,589.47,428.51
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,693.29,498.88
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,683.09,490.41
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,670.56,481.42
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,688.48,493.74
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,705.37,505.11
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,676.35,485.72
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,632.18,456.59
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,565.03,410.69
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,497.59,363.66
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,726.29,532.42
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,905.88,652.46
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,749.48,549.61
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,571.01,423.33
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,686.84,513.44
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,773.18,575.59
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,557.14,424.02
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,341.13,261.2
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,473.49,366.97
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,562.86,436.04
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,496.57,385.47
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,432.82,336.03
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,356.14,275.46
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,285.68,217.44
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,199.93,145.69
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,120.4,52.73
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,43.98,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,11.91,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,19.64,7.25
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,31.25,20.73
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,42.36,30.92
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,49.5,37.4
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,68.14,43.7
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,115.89,72.94
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,161.25,107.7
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,207.12,144.86
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,252.75,182.29
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,299.7,219.62
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,347.5,256.66
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,372.79,277.1
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,389.58,289.9
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,450.98,335.06
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,522.63,386.69
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,492.85,364.26
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,448.52,330.92
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,492.83,362.75
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,539.33,395.23
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,490.96,359.77
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,429.03,314.64
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,393.02,288.35
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,355.28,260.48
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,478.53,350.39
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,595.38,432.53
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,528.03,384.38
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,445.55,325.85
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,254.2,188.21
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,66.24,45.83
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,254.28,190.42
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,450.65,333.36
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,427.79,317.21
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,404.61,301.81
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,416.54,312.22
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,440.58,331.07
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,414.2,313.25
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,387.08,294.9
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,356.68,273.16
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,325.92,250.87
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,291.57,225.76
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,257.1,200.03
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,220.73,172.05
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,184.86,143.72
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,144.77,111.25
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,106.05,79.18
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,60.69,41.36
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,20.9,2.35
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,10.01,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,7.15,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,13.91,2.93
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,29.91,19.43
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,45.34,33.27
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,62.57,48.53
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,79.95,60.65
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,69.13,51.64
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,55.79,40.52
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,116.83,88.97
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,180.63,138.58
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,147.32,112.47
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,108.51,81.84
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,169.85,129.75
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,233.05,177.71
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,132.7,99.83
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,28.85,17.58
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,115.99,86.71
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,204.01,154.01
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,191.76,144.15
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,179.26,134.55
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,353.56,266.48
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,541.22,399.54
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,594.85,435.6
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,660.3,480.11
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,598.59,436.21
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,543.27,396.96
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,675.91,493.54
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,810.77,586.46
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,890.39,642.98
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,945.89,679.43
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,935.22,674.22
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,929.48,672.99
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,910.53,663.22
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,888.44,651.46
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,638.46,482.14
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,363.37,276.47
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,583.86,449.57
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,743.31,566.13
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,693.88,532.34
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,641.03,497.06
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,582.33,456.35
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,524.52,414.09
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,453.34,359.24
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,385.94,305.49
