Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,309.26,243.0
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,238.2,183.22
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,158.57,114.72
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,81.34,10.23
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,28.72,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,11.5,2.7,17.5,18.5,10.96,0.0
2016,9,20,6,30,213.0,23.0,2.8,18.0,37.0,18.67,5.12
2016,9,20,6,45,325.0,34.0,2.9,18.5,79.0,26.58,16.81
2016,9,20,7,0,437.0,45.0,3.0,19.0,121.0,34.08,23.93
2016,9,20,7,15,506.5,53.0,3.15,19.5,170.0,38.55,28.12
2016,9,20,7,30,576.0,61.0,3.3,20.0,219.0,56.77,32.88
2016,9,20,7,45,620.5,67.0,3.45,20.5,269.5,104.48,56.99
2016,9,20,8,0,665.0,73.0,3.6,21.0,320.0,157.55,95.59
2016,9,20,8,15,424.5,134.5,3.7,21.5,301.0,203.09,144.11
2016,9,20,8,30,184.0,196.0,3.8,22.0,282.0,221.8,168.78
2016,9,20,8,45,161.5,219.5,3.9,22.5,300.5,248.68,191.24
2016,9,20,9,0,139.0,243.0,4.0,23.0,319.0,273.06,210.94
2016,9,20,9,15,85.5,244.0,4.0,23.5,292.0,261.13,201.89
2016,9,20,9,30,32.0,245.0,4.0,24.0,265.0,242.21,186.66
2016,9,20,9,45,36.5,264.0,4.05,24.5,288.5,265.81,204.29
2016,9,20,10,0,41.0,283.0,4.1,25.0,312.0,290.07,222.18
2016,9,20,10,15,111.0,319.0,4.1,25.5,400.0,377.31,288.49
2016,9,20,10,30,181.0,355.0,4.1,26.0,488.0,468.85,356.51
2016,9,20,10,45,522.5,229.0,4.1,26.5,630.5,621.35,474.25
2016,9,20,11,0,864.0,103.0,4.1,27.0,773.0,782.83,591.49
2016,9,20,11,15,457.5,229.0,4.1,27.0,584.5,614.6,466.66
2016,9,20,11,30,51.0,355.0,4.1,27.0,396.0,391.3,293.74
2016,9,20,11,45,59.0,366.0,4.15,27.5,414.5,413.27,310.16
2016,9,20,12,0,67.0,377.0,4.2,28.0,433.0,435.68,326.04
2016,9,20,12,15,91.5,388.0,4.25,28.0,463.0,473.66,354.38
2016,9,20,12,30,116.0,399.0,4.3,28.0,493.0,524.13,391.39
2016,9,20,12,45,109.0,392.5,4.35,28.0,480.5,503.06,376.24
2016,9,20,13,0,102.0,386.0,4.4,28.0,468.0,492.92,369.13
2016,9,20,13,15,184.0,375.5,4.4,28.0,519.5,577.05,432.65
2016,9,20,13,30,266.0,365.0,4.4,28.0,571.0,661.5,494.98
2016,9,20,13,45,536.0,242.0,4.4,28.0,639.0,801.01,601.48
2016,9,20,14,0,806.0,119.0,4.4,28.0,707.0,920.15,685.5
2016,9,20,14,15,469.0,218.5,4.35,27.5,557.0,705.23,534.88
2016,9,20,14,30,132.0,318.0,4.3,27.0,407.0,471.71,358.59
2016,9,20,14,45,66.0,209.0,4.25,26.5,253.5,273.76,210.96
2016,9,20,15,0,0.0,100.0,4.2,26.0,100.0,93.51,69.17
2016,9,20,15,15,97.0,168.0,4.1,26.0,220.0,266.09,208.53
2016,9,20,15,30,194.0,236.0,4.0,26.0,340.0,425.17,332.31
2016,9,20,15,45,145.5,213.0,3.95,26.0,287.0,355.67,278.5
2016,9,20,16,0,97.0,190.0,3.9,26.0,234.0,277.54,217.87
2016,9,20,16,15,92.0,167.0,3.75,25.5,205.0,245.98,194.12
2016,9,20,16,30,87.0,144.0,3.6,25.0,176.0,214.47,169.78
2016,9,20,16,45,77.5,121.5,3.5,25.0,146.5,180.91,142.83
2016,9,20,17,0,68.0,99.0,3.4,25.0,117.0,147.9,115.77
2016,9,20,17,15,51.0,77.0,3.1,24.5,89.0,112.19,86.1
2016,9,20,17,30,34.0,55.0,2.8,24.0,61.0,77.65,57.01
2016,9,20,17,45,17.0,35.0,2.5,23.5,38.0,46.9,30.38
2016,9,20,18,0,0.0,15.0,2.2,23.0,15.0,13.93,0.0
2016,9,20,18,15,0.0,7.5,2.15,22.5,7.5,7.15,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,5.0,3.3,19.0,5.0,4.77,0.0
2016,9,21,6,30,0.0,10.0,3.4,19.0,10.0,9.26,0.0
2016,9,21,6,45,0.0,22.0,3.5,19.5,22.0,20.41,11.48
2016,9,21,7,0,0.0,34.0,3.6,20.0,34.0,31.57,21.63
2016,9,21,7,15,0.0,48.0,3.75,20.0,48.0,44.61,33.31
2016,9,21,7,30,0.0,62.0,3.9,20.0,62.0,57.2,42.3
2016,9,21,7,45,0.0,77.0,4.1,20.5,77.0,70.77,53.5
2016,9,21,8,0,0.0,92.0,4.3,21.0,92.0,84.45,64.59
2016,9,21,8,15,111.0,142.0,4.55,21.0,193.0,147.81,111.93
2016,9,21,8,30,222.0,192.0,4.8,21.0,294.0,228.82,174.38
2016,9,21,8,45,183.0,217.0,5.05,21.5,307.0,253.73,196.07
2016,9,21,9,0,144.0,242.0,5.3,22.0,320.0,274.22,213.34
2016,9,21,9,15,84.5,238.0,5.4,22.5,284.5,255.44,198.95
2016,9,21,9,30,25.0,234.0,5.5,23.0,249.0,228.48,177.27
2016,9,21,9,45,18.0,226.0,5.6,23.5,237.0,219.63,169.73
2016,9,21,10,0,11.0,218.0,5.7,24.0,225.0,209.66,161.27
2016,9,21,10,15,6.5,189.0,5.7,24.0,193.5,180.73,138.34
2016,9,21,10,30,2.0,160.0,5.7,24.0,162.0,150.99,114.73
2016,9,21,10,45,47.5,263.0,5.75,24.0,300.0,286.85,221.46
2016,9,21,11,0,93.0,366.0,5.8,24.0,438.0,426.93,328.41
2016,9,21,11,15,99.5,368.5,5.7,24.0,447.0,440.56,338.26
2016,9,21,11,30,106.0,371.0,5.6,24.0,456.0,454.26,348.47
2016,9,21,11,45,57.5,285.0,5.6,24.0,331.5,329.69,253.54
2016,9,21,12,0,9.0,199.0,5.6,24.0,207.0,196.29,149.6
2016,9,21,12,15,8.0,199.5,5.55,24.0,206.5,196.33,149.73
2016,9,21,12,30,7.0,200.0,5.5,24.0,206.0,196.3,149.68
2016,9,21,12,45,31.0,277.5,5.45,24.0,302.5,306.85,235.72
2016,9,21,13,0,55.0,355.0,5.4,24.0,399.0,414.39,317.52
2016,9,21,13,15,71.5,358.0,5.35,24.0,414.0,436.16,334.36
2016,9,21,13,30,88.0,361.0,5.3,24.0,429.0,457.96,351.44
2016,9,21,13,45,50.5,298.5,5.25,24.0,337.0,354.71,273.06
2016,9,21,14,0,13.0,236.0,5.2,24.0,245.0,240.8,184.98
2016,9,21,14,15,75.0,276.0,5.05,24.0,326.5,355.74,276.14
2016,9,21,14,30,137.0,316.0,4.9,24.0,408.0,474.22,367.37
2016,9,21,14,45,229.5,286.0,4.8,24.0,429.5,523.23,407.43
2016,9,21,15,0,322.0,256.0,4.7,24.0,451.0,580.94,453.46
2016,9,21,15,15,161.0,138.0,4.5,24.0,235.5,298.19,236.75
2016,9,21,15,30,0.0,20.0,4.3,24.0,20.0,18.57,9.52
2016,9,21,15,45,0.0,13.0,4.15,24.0,13.0,12.06,4.26
2016,9,21,16,0,0.0,6.0,4.0,24.0,6.0,5.56,0.0
2016,9,21,16,15,0.0,5.5,3.8,23.5,5.5,5.1,0.0
2016,9,21,16,30,0.0,5.0,3.6,23.0,5.0,4.63,0.0
2016,9,21,16,45,0.0,4.0,3.4,23.0,4.0,3.7,0.0
2016,9,21,17,0,0.0,3.0,3.2,23.0,3.0,2.78,0.0
2016,9,21,17,15,0.0,2.0,3.0,22.5,2.0,1.85,0.0
2016,9,21,17,30,0.0,1.0,2.8,22.0,1.0,0.92,0.0
2016,9,21,17,45,0.0,0.5,2.6,22.0,0.5,0.46,0.0
2016,9,21,18,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.46,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.92,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.85,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.78,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.7,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.63,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,5.1,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,5.56,0.0
2016,9,22,8,45,0.0,43.5,3.8,22.5,43.5,40.43,27.67
2016,9,22,9,0,0.0,81.0,3.8,23.0,81.0,75.44,55.98
2016,9,22,9,15,0.0,88.0,3.75,23.5,88.0,82.0,60.95
2016,9,22,9,30,0.0,95.0,3.7,24.0,95.0,88.54,65.88
2016,9,22,9,45,0.0,102.5,3.65,24.5,102.5,95.55,71.15
2016,9,22,10,0,0.0,110.0,3.6,25.0,110.0,102.58,76.4
2016,9,22,10,15,0.0,106.5,3.55,25.5,106.5,99.37,73.56
2016,9,22,10,30,0.0,103.0,3.5,26.0,103.0,96.14,70.75
2016,9,22,10,45,0.0,106.0,3.45,26.5,106.0,98.99,72.73
2016,9,22,11,0,0.0,109.0,3.4,27.0,109.0,101.86,74.73
2016,9,22,11,15,3.0,147.0,3.4,27.0,149.5,140.27,104.59
2016,9,22,11,30,6.0,185.0,3.4,27.0,190.0,179.3,134.58
2016,9,22,11,45,3.0,134.0,3.4,27.5,136.5,128.33,94.95
2016,9,22,12,0,0.0,83.0,3.4,28.0,83.0,77.5,55.27
2016,9,22,12,15,0.0,83.0,3.35,28.0,83.0,77.5,55.3
2016,9,22,12,30,0.0,83.0,3.3,28.0,83.0,77.5,55.31
2016,9,22,12,45,1.0,117.5,3.3,28.0,118.5,111.15,81.54
2016,9,22,13,0,2.0,152.0,3.3,28.0,154.0,145.38,108.0
2016,9,22,13,15,5.0,183.0,3.25,28.0,187.0,178.72,133.7
2016,9,22,13,30,8.0,214.0,3.2,28.0,220.0,212.72,159.75
2016,9,22,13,45,4.5,185.0,3.2,28.0,188.5,180.77,135.42
2016,9,22,14,0,1.0,156.0,3.2,28.0,157.0,148.93,111.07
2016,9,22,14,15,0.5,145.0,3.2,28.0,145.5,137.79,102.68
2016,9,22,14,30,0.0,134.0,3.2,28.0,134.0,126.65,94.23
2016,9,22,14,45,23.5,192.0,3.2,28.0,206.5,216.83,165.09
2016,9,22,15,0,47.0,250.0,3.2,28.0,279.0,304.47,232.61
2016,9,22,15,15,54.5,235.5,3.15,27.5,266.5,295.59,226.97
2016,9,22,15,30,62.0,221.0,3.1,27.0,254.0,286.18,221.15
2016,9,22,15,45,347.0,161.5,3.1,27.0,317.5,464.43,364.86
2016,9,22,16,0,632.0,102.0,3.1,27.0,381.0,615.0,481.35
2016,9,22,16,15,594.0,95.5,2.95,26.5,332.0,554.64,436.31
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,495.52,392.1
2016,9,22,16,45,488.0,83.0,2.7,25.5,232.5,420.07,333.72
2016,9,22,17,0,420.0,77.0,2.6,25.0,182.0,347.26,275.5
2016,9,22,17,15,342.5,64.0,2.4,24.5,136.5,271.14,212.76
2016,9,22,17,30,265.0,51.0,2.2,24.0,91.0,202.95,154.83
2016,9,22,17,45,132.5,34.5,2.0,23.5,54.5,108.52,73.66
2016,9,22,18,0,0.0,18.0,1.8,23.0,18.0,17.16,0.0
2016,9,22,18,15,0.0,9.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.0,10.0,1.75,18.5,16.0,9.53,0.0
2016,9,23,6,30,202.0,20.0,1.9,19.0,32.0,16.14,0.24
2016,9,23,6,45,321.5,31.0,2.05,19.5,73.0,24.2,14.52
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,31.83,21.82
2016,9,23,7,15,513.0,49.0,2.15,20.5,163.0,35.59,25.39
2016,9,23,7,30,585.0,56.0,2.1,21.0,212.0,52.25,29.4
2016,9,23,7,45,292.5,44.5,2.1,22.0,122.5,57.66,30.95
2016,9,23,8,0,0.0,33.0,2.1,23.0,33.0,30.63,19.79
2016,9,23,8,15,0.0,81.5,2.1,23.5,81.5,75.67,56.62
2016,9,23,8,30,0.0,130.0,2.1,24.0,130.0,119.14,91.31
2016,9,23,8,45,3.0,152.0,2.1,24.5,153.5,140.41,107.6
2016,9,23,9,0,6.0,174.0,2.1,25.0,177.0,162.23,124.16
2016,9,23,9,15,141.5,221.0,2.1,25.5,307.0,266.4,203.68
2016,9,23,9,30,277.0,268.0,2.1,26.0,437.0,388.2,294.94
2016,9,23,9,45,203.0,292.5,2.1,26.5,420.5,386.24,292.46
2016,9,23,10,0,129.0,317.0,2.1,27.0,404.0,378.0,285.04
2016,9,23,10,15,104.0,325.5,2.1,27.0,398.0,375.78,282.96
2016,9,23,10,30,79.0,334.0,2.1,27.0,392.0,373.73,280.76
2016,9,23,10,45,477.5,215.0,2.1,27.5,579.0,573.67,433.09
2016,9,23,11,0,876.0,96.0,2.1,28.0,766.0,782.53,579.67
2016,9,23,11,15,880.0,97.0,2.1,28.5,781.5,818.88,600.46
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,852.46,620.69
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,880.74,637.32
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,905.85,651.84
2016,9,23,12,15,889.5,98.0,2.1,30.0,811.5,925.82,664.39
2016,9,23,12,30,890.0,98.0,2.1,30.0,811.0,942.32,674.84
2016,9,23,12,45,889.0,97.0,2.1,30.0,802.5,952.76,681.57
2016,9,23,13,0,888.0,96.0,2.1,30.0,794.0,959.54,686.16
2016,9,23,13,15,884.5,95.0,2.05,30.0,777.5,960.26,686.53
2016,9,23,13,30,881.0,94.0,2.0,30.0,761.0,957.29,684.77
2016,9,23,13,45,876.5,92.0,2.0,30.5,737.5,948.57,678.72
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,936.26,670.58
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,916.24,658.5
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,892.95,644.46
2016,9,23,14,45,844.0,83.5,1.9,31.0,615.0,865.08,627.99
2016,9,23,15,0,834.0,81.0,1.9,31.0,578.0,834.33,609.62
2016,9,23,15,15,817.5,78.5,1.9,30.5,535.5,795.42,586.86
2016,9,23,15,30,801.0,76.0,1.9,30.0,493.0,761.19,566.97
2016,9,23,15,45,779.5,72.0,1.9,30.0,446.0,712.4,535.54
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,662.47,502.76
2016,9,23,16,15,726.0,64.5,1.7,29.5,349.0,604.98,463.57
2016,9,23,16,30,694.0,61.0,1.5,29.0,299.0,547.91,422.77
2016,9,23,16,45,648.5,55.5,1.35,28.5,248.5,480.98,372.54
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,416.6,322.14
2016,9,23,17,15,527.0,42.5,1.1,27.0,149.0,341.0,261.65
2016,9,23,17,30,451.0,35.0,1.0,26.0,100.0,269.33,201.6
2016,9,23,17,45,319.5,24.5,0.95,25.0,60.5,179.98,119.08
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,78.08,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,9.05,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,15.31,0.0
2016,9,24,6,45,356.5,29.5,1.85,19.0,74.5,22.98,13.46
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,30.24,20.42
2016,9,24,7,15,548.5,47.0,1.95,20.5,167.0,34.11,24.1
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,51.11,28.17
2016,9,24,7,45,665.5,59.0,1.65,22.0,268.5,103.7,54.49
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,158.51,93.32
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,214.54,139.01
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,273.7,188.85
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,331.51,237.08
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,390.82,284.83
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,449.99,331.56
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,507.26,374.94
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,561.88,413.75
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,615.92,450.23
2016,9,24,10,15,889.0,84.5,0.8,31.0,703.0,665.56,483.85
2016,9,24,10,30,897.0,86.0,0.7,31.0,733.0,713.45,514.46
2016,9,24,10,45,901.5,87.0,0.6,31.5,755.5,756.27,538.43
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,796.6,560.16
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.0,833.45,582.07
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,867.38,602.06
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.0,895.11,616.95
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,919.45,629.79
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,938.87,641.0
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,954.67,650.2
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.5,961.57,654.01
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,964.63,655.8
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,963.9,655.83
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,959.48,653.88
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,948.2,648.04
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,933.44,640.31
2016,9,24,14,15,850.0,97.5,0.55,34.0,680.0,913.25,628.48
2016,9,24,14,30,840.0,96.0,0.5,34.0,648.0,889.89,614.87
2016,9,24,14,45,823.5,94.5,0.45,34.0,609.5,865.37,600.64
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,830.5,580.06
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,789.41,555.89
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,746.44,530.42
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,693.54,497.87
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,643.86,466.92
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,583.65,429.58
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,524.46,390.26
2016,9,24,16,45,570.5,68.5,0.3,31.5,236.5,450.84,338.95
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,381.41,287.92
2016,9,24,17,15,427.5,52.5,0.5,30.0,137.5,300.94,226.4
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,228.14,167.58
2016,9,24,17,45,219.0,27.5,0.7,28.0,53.0,139.66,86.83
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,43.79,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,50.5,10.0,1.7,18.5,12.5,9.53,0.0
2016,9,25,6,30,101.0,20.0,1.9,19.0,25.0,15.8,0.0
2016,9,25,6,45,198.0,37.5,2.15,19.5,63.5,29.23,18.46
2016,9,25,7,0,295.0,55.0,2.4,20.0,102.0,42.1,30.55
2016,9,25,7,15,368.5,67.5,2.4,20.5,148.5,50.47,38.25
2016,9,25,7,30,442.0,80.0,2.4,21.0,195.0,68.36,45.14
2016,9,25,7,45,221.0,65.0,2.4,21.5,122.5,69.25,43.45
2016,9,25,8,0,0.0,50.0,2.4,22.0,50.0,46.46,33.02
2016,9,25,8,15,0.0,68.0,2.2,22.5,68.0,63.26,46.69
2016,9,25,8,30,0.0,86.0,2.0,23.0,86.0,79.92,60.0
2016,9,25,8,45,0.0,85.5,1.85,24.0,85.5,79.61,59.27
2016,9,25,9,0,0.0,85.0,1.7,25.0,85.0,79.17,58.48
2016,9,25,9,15,0.0,104.0,1.5,25.5,104.0,96.78,72.17
2016,9,25,9,30,0.0,123.0,1.3,26.0,123.0,114.43,85.66
2016,9,25,9,45,0.0,119.5,1.15,26.5,119.5,111.33,82.78
2016,9,25,10,0,0.0,116.0,1.0,27.0,116.0,108.17,79.95
2016,9,25,10,15,0.0,125.5,0.8,27.0,125.5,117.14,86.7
2016,9,25,10,30,0.0,135.0,0.6,27.0,135.0,126.16,93.4
2016,9,25,10,45,0.0,139.0,0.45,27.5,139.0,130.04,95.93
2016,9,25,11,0,0.0,143.0,0.3,28.0,143.0,133.95,98.45
2016,9,25,11,15,5.0,184.5,0.25,28.0,188.5,177.63,131.32
2016,9,25,11,30,10.0,226.0,0.2,28.0,234.0,222.21,164.03
2016,9,25,11,45,8.0,206.0,0.15,28.5,212.5,201.78,148.19
2016,9,25,12,0,6.0,186.0,0.1,29.0,191.0,181.13,132.61
2016,9,25,12,15,7.0,197.5,0.15,29.0,203.5,193.58,142.04
2016,9,25,12,30,8.0,209.0,0.2,29.0,216.0,206.17,151.4
2016,9,25,12,45,13.0,242.5,0.25,29.5,253.0,244.54,179.34
2016,9,25,13,0,18.0,276.0,0.3,30.0,290.0,283.74,207.33
2016,9,25,13,15,20.5,279.0,0.3,30.0,294.5,290.12,211.88
2016,9,25,13,30,23.0,282.0,0.3,30.0,299.0,296.59,216.76
2016,9,25,13,45,56.0,305.0,0.3,30.0,345.0,368.09,268.73
2016,9,25,14,0,89.0,328.0,0.3,30.0,391.0,427.22,310.62
2016,9,25,14,15,104.5,315.5,0.25,30.0,386.5,429.14,312.18
2016,9,25,14,30,120.0,303.0,0.2,30.0,382.0,444.27,323.28
2016,9,25,14,45,74.0,265.0,0.2,30.0,313.0,345.37,253.65
2016,9,25,15,0,28.0,227.0,0.2,30.0,244.0,262.1,193.74
2016,9,25,15,15,20.5,203.0,0.3,29.5,215.0,218.0,162.8
2016,9,25,15,30,13.0,179.0,0.4,29.0,186.0,187.07,140.57
2016,9,25,15,45,9.5,161.5,0.55,29.0,166.5,166.76,125.77
2016,9,25,16,0,6.0,144.0,0.7,29.0,147.0,146.69,110.77
2016,9,25,16,15,230.0,127.0,0.8,28.5,204.0,315.55,246.24
2016,9,25,16,30,454.0,110.0,0.9,28.0,261.0,444.87,344.95
2016,9,25,16,45,401.5,96.5,1.05,27.5,213.0,376.52,292.9
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,312.31,243.06
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,237.78,183.12
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,171.04,127.47
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,93.49,54.28
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,20.02,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,8.1,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,15.01,0.0
2016,9,26,6,45,100.0,40.0,2.3,18.5,54.0,32.39,20.99
2016,9,26,7,0,165.0,63.0,2.4,19.0,89.0,49.83,37.26
2016,9,26,7,15,230.0,83.0,2.45,19.0,133.5,64.55,50.67
2016,9,26,7,30,295.0,103.0,2.5,19.0,178.0,85.68,62.07
2016,9,26,7,45,147.5,87.5,2.6,19.5,125.0,84.47,59.34
2016,9,26,8,0,0.0,72.0,2.7,20.0,72.0,66.85,50.27
2016,9,26,8,15,0.0,84.5,2.75,20.5,84.5,78.3,59.5
2016,9,26,8,30,0.0,97.0,2.8,21.0,97.0,89.82,68.62
2016,9,26,8,45,0.0,69.5,2.85,21.5,69.5,64.68,47.72
2016,9,26,9,0,0.0,42.0,2.9,22.0,42.0,39.04,26.51
2016,9,26,9,15,0.0,46.0,2.95,22.5,46.0,42.78,29.42
2016,9,26,9,30,0.0,50.0,3.0,23.0,50.0,46.53,32.3
2016,9,26,9,45,0.0,60.0,3.05,23.5,60.0,55.87,39.68
2016,9,26,10,0,0.0,70.0,3.1,24.0,70.0,65.22,47.0
2016,9,26,10,15,0.5,114.0,3.1,24.0,114.5,106.71,79.94
2016,9,26,10,30,1.0,158.0,3.1,24.0,159.0,148.48,112.64
2016,9,26,10,45,4.5,186.0,3.1,24.5,190.0,177.79,135.1
2016,9,26,11,0,8.0,214.0,3.1,25.0,221.0,207.67,157.75
2016,9,26,11,15,22.0,268.5,3.1,25.5,286.5,272.25,206.78
2016,9,26,11,30,36.0,323.0,3.1,26.0,352.0,347.53,262.68
2016,9,26,11,45,35.5,324.5,3.1,26.5,353.0,351.57,264.8
2016,9,26,12,0,35.0,326.0,3.1,27.0,354.0,355.45,267.07
2016,9,26,12,15,32.5,320.0,3.1,27.0,346.0,349.51,262.63
2016,9,26,12,30,30.0,314.0,3.1,27.0,338.0,343.23,258.02
2016,9,26,12,45,90.0,347.0,3.1,27.0,417.0,437.21,329.15
2016,9,26,13,0,150.0,380.0,3.1,27.0,496.0,546.4,409.1
2016,9,26,13,15,241.0,357.5,3.1,27.0,539.0,611.91,458.43
2016,9,26,13,30,332.0,335.0,3.1,27.0,582.0,690.32,516.04
2016,9,26,13,45,250.5,335.5,3.1,27.0,518.5,615.29,461.39
2016,9,26,14,0,169.0,336.0,3.1,27.0,455.0,526.05,396.59
2016,9,26,14,15,133.0,316.5,3.1,27.0,407.0,471.15,356.98
2016,9,26,14,30,97.0,297.0,3.1,27.0,359.0,402.48,306.55
2016,9,26,14,45,48.5,172.5,3.1,27.0,203.5,218.3,167.58
2016,9,26,15,0,0.0,48.0,3.1,27.0,48.0,44.65,30.2
2016,9,26,15,15,0.0,39.5,3.05,26.5,39.5,36.72,24.06
2016,9,26,15,30,0.0,31.0,3.0,26.0,31.0,28.8,17.79
2016,9,26,15,45,3.5,87.5,2.95,26.0,89.0,84.54,63.09
2016,9,26,16,0,7.0,144.0,2.9,26.0,147.0,147.72,113.87
2016,9,26,16,15,213.5,128.5,2.65,25.5,199.0,305.69,243.88
2016,9,26,16,30,420.0,113.0,2.4,25.0,251.0,425.25,338.48
2016,9,26,16,45,363.5,99.5,2.15,24.5,203.5,356.3,283.23
2016,9,26,17,0,307.0,86.0,1.9,24.0,156.0,291.97,230.91
2016,9,26,17,15,234.0,67.5,1.8,23.5,113.0,210.2,163.71
2016,9,26,17,30,161.0,49.0,1.7,23.0,70.0,145.12,108.3
2016,9,26,17,45,80.5,28.0,1.6,22.5,38.5,76.02,39.48
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.67,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,12.5,1.45,20.0,12.5,11.58,3.77
2016,9,27,7,0,0.0,22.0,1.4,20.0,22.0,20.4,11.91
2016,9,27,7,15,0.0,34.0,1.35,20.0,34.0,31.56,21.91
2016,9,27,7,30,0.0,46.0,1.3,20.0,46.0,42.74,30.23
2016,9,27,7,45,0.0,58.5,1.3,20.0,58.5,54.4,40.01
2016,9,27,8,0,0.0,71.0,1.3,20.0,71.0,65.94,49.54
2016,9,27,8,15,24.0,123.5,1.25,20.0,134.5,115.95,89.52
2016,9,27,8,30,48.0,176.0,1.2,20.0,198.0,169.87,132.07
2016,9,27,8,45,44.5,193.0,1.15,20.5,214.5,188.65,146.61
2016,9,27,9,0,41.0,210.0,1.1,21.0,231.0,207.07,160.65
2016,9,27,9,15,24.5,201.0,1.1,21.0,214.0,196.04,151.89
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,181.87,140.55
2016,9,27,9,45,4.0,160.5,1.15,21.5,163.0,151.57,116.28
2016,9,27,10,0,0.0,129.0,1.2,22.0,129.0,120.3,91.22
2016,9,27,10,15,0.0,133.5,1.2,22.0,133.5,124.64,94.54
2016,9,27,10,30,0.0,138.0,1.2,22.0,138.0,128.99,97.8
2016,9,27,10,45,6.5,191.0,1.2,22.5,196.5,184.02,140.51
2016,9,27,11,0,13.0,244.0,1.2,23.0,255.0,240.33,183.08
2016,9,27,11,15,17.0,265.5,1.2,23.5,279.5,265.38,201.31
2016,9,27,11,30,21.0,287.0,1.2,24.0,304.0,290.94,219.86
2016,9,27,11,45,15.0,250.5,1.25,24.5,262.5,251.23,189.58
2016,9,27,12,0,9.0,214.0,1.3,25.0,221.0,211.05,158.97
2016,9,27,12,15,8.5,213.5,1.3,25.0,220.5,210.64,158.8
2016,9,27,12,30,8.0,213.0,1.3,25.0,220.0,210.19,158.47
2016,9,27,12,45,317.0,227.0,1.3,25.5,471.5,558.44,422.38
2016,9,27,13,0,626.0,241.0,1.3,26.0,723.0,875.01,637.29
2016,9,27,13,15,462.5,291.0,1.3,26.0,643.0,775.22,564.91
2016,9,27,13,30,299.0,341.0,1.3,26.0,563.0,665.35,488.5
2016,9,27,13,45,285.0,331.5,1.3,26.5,537.0,643.26,473.98
2016,9,27,14,0,271.0,322.0,1.3,27.0,511.0,619.96,457.79
2016,9,27,14,15,261.5,307.0,1.2,26.5,483.0,593.49,440.67
2016,9,27,14,30,252.0,292.0,1.1,26.0,455.0,565.99,422.72
2016,9,27,14,45,155.5,269.0,1.05,26.0,367.5,436.87,329.85
2016,9,27,15,0,59.0,246.0,1.0,26.0,280.0,311.97,237.07
2016,9,27,15,15,230.0,215.0,0.9,26.0,332.5,446.25,341.95
2016,9,27,15,30,401.0,184.0,0.8,26.0,385.0,555.16,422.76
2016,9,27,15,45,330.5,174.5,0.75,26.0,329.5,464.35,356.29
2016,9,27,16,0,260.0,165.0,0.7,26.0,274.0,391.11,302.47
2016,9,27,16,15,218.0,152.5,0.65,25.5,235.5,338.88,263.96
2016,9,27,16,30,176.0,140.0,0.6,25.0,197.0,280.01,219.23
2016,9,27,16,45,141.0,117.5,0.6,24.5,157.5,226.66,177.76
2016,9,27,17,0,106.0,95.0,0.6,24.0,118.0,176.28,137.32
2016,9,27,17,15,72.0,69.5,0.6,23.5,83.5,124.87,95.1
2016,9,27,17,30,38.0,44.0,0.6,23.0,49.0,68.76,48.54
2016,9,27,17,45,19.0,22.0,0.65,22.5,24.5,31.33,10.62
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.5,1.25,16.0,9.5,8.1,0.0
2016,9,28,6,30,61.0,17.0,1.3,16.0,19.0,14.26,0.0
2016,9,28,6,45,154.5,36.5,1.4,16.5,56.0,28.58,17.69
2016,9,28,7,0,248.0,56.0,1.5,17.0,93.0,43.12,31.71
2016,9,28,7,15,321.5,70.5,1.25,17.5,139.0,53.04,40.92
2016,9,28,7,30,395.0,85.0,1.0,18.0,185.0,70.78,48.84
2016,9,28,7,45,197.5,78.5,0.8,19.0,128.5,81.31,54.9
2016,9,28,8,0,0.0,72.0,0.6,20.0,72.0,66.81,50.21
2016,9,28,8,15,6.5,113.5,0.6,20.5,116.5,105.08,81.08
2016,9,28,8,30,13.0,155.0,0.6,21.0,161.0,144.31,111.94
2016,9,28,8,45,66.5,192.5,0.65,22.0,227.0,195.4,150.28
2016,9,28,9,0,120.0,230.0,0.7,23.0,293.0,255.0,194.87
2016,9,28,9,15,107.5,248.5,0.9,23.5,308.0,275.22,210.3
2016,9,28,9,30,95.0,267.0,1.1,24.0,323.0,294.18,224.56
2016,9,28,9,45,151.5,286.5,1.35,25.0,383.0,352.81,268.2
2016,9,28,10,0,208.0,306.0,1.6,26.0,443.0,415.65,314.23
2016,9,28,10,15,219.0,320.5,1.7,26.0,470.5,449.74,339.13
2016,9,28,10,30,230.0,335.0,1.8,26.0,498.0,484.44,364.41
2016,9,28,10,45,266.0,339.5,1.9,26.5,534.0,533.99,399.77
2016,9,28,11,0,302.0,344.0,2.0,27.0,570.0,580.55,432.55
2016,9,28,11,15,226.0,361.5,2.1,27.0,532.5,544.15,405.35
2016,9,28,11,30,150.0,379.0,2.2,27.0,495.0,509.11,378.99
2016,9,28,11,45,87.5,340.0,2.35,27.5,408.0,412.86,308.58
2016,9,28,12,0,25.0,301.0,2.5,28.0,321.0,311.15,232.46
2016,9,28,12,15,12.5,172.5,2.5,28.0,182.5,174.35,130.14
2016,9,28,12,30,0.0,44.0,2.5,28.0,44.0,41.02,26.74
2016,9,28,12,45,0.0,43.5,2.55,28.0,43.5,40.55,26.45
2016,9,28,13,0,0.0,43.0,2.6,28.0,43.0,40.08,26.1
2016,9,28,13,15,245.0,157.5,2.55,28.0,337.5,420.62,324.32
2016,9,28,13,30,490.0,272.0,2.5,28.0,632.0,782.74,580.91
2016,9,28,13,45,507.0,255.0,2.5,28.0,616.5,780.52,577.93
2016,9,28,14,0,524.0,238.0,2.5,28.0,601.0,775.49,576.07
2016,9,28,14,15,325.0,267.5,2.4,27.5,489.5,606.39,455.93
2016,9,28,14,30,126.0,297.0,2.3,27.0,378.0,443.32,335.43
2016,9,28,14,45,63.0,178.5,2.25,27.0,219.0,237.84,182.56
2016,9,28,15,0,0.0,60.0,2.2,27.0,60.0,55.84,39.12
2016,9,28,15,15,0.0,38.5,2.05,26.5,38.5,35.79,23.33
2016,9,28,15,30,0.0,17.0,1.9,26.0,17.0,15.78,7.22
2016,9,28,15,45,172.0,84.0,1.8,26.0,154.5,232.23,185.63
2016,9,28,16,0,344.0,151.0,1.7,26.0,292.0,434.63,342.1
2016,9,28,16,15,304.0,138.5,1.55,25.5,251.0,380.13,299.55
2016,9,28,16,30,264.0,126.0,1.4,25.0,210.0,328.44,259.66
2016,9,28,16,45,215.0,107.5,1.25,25.0,168.0,266.79,210.46
2016,9,28,17,0,166.0,89.0,1.1,25.0,126.0,209.52,163.64
2016,9,28,17,15,118.5,66.5,1.05,24.5,89.0,144.08,110.0
2016,9,28,17,30,71.0,44.0,1.0,24.0,52.0,91.24,65.28
2016,9,28,17,45,35.5,22.0,1.0,23.5,26.0,42.58,11.32
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,7.63,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,12.66,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,25.42,14.66
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,37.66,26.58
2016,9,29,7,15,160.5,31.5,2.25,20.0,55.0,22.98,14.39
2016,9,29,7,30,0.0,14.0,2.4,20.0,14.0,12.97,5.25
2016,9,29,7,45,0.0,17.5,2.55,20.5,17.5,16.22,7.99
2016,9,29,8,0,0.0,21.0,2.7,21.0,21.0,19.47,10.68
2016,9,29,8,15,0.0,80.0,2.8,21.5,80.0,74.24,56.0
2016,9,29,8,30,0.0,139.0,2.9,22.0,139.0,126.95,98.56
2016,9,29,8,45,112.0,181.5,3.05,22.5,239.5,200.38,154.36
2016,9,29,9,0,224.0,224.0,3.2,23.0,340.0,289.68,223.0
2016,9,29,9,15,478.5,173.0,3.2,23.5,447.5,373.34,286.85
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,482.28,370.9
2016,9,29,9,45,479.5,212.0,3.2,24.5,502.5,468.13,360.07
2016,9,29,10,0,226.0,302.0,3.2,25.0,450.0,422.67,323.59
2016,9,29,10,15,172.5,318.0,3.2,25.0,434.5,417.48,319.23
2016,9,29,10,30,119.0,334.0,3.2,25.0,419.0,407.18,310.46
2016,9,29,10,45,69.0,300.0,3.2,25.5,349.5,339.65,258.63
2016,9,29,11,0,19.0,266.0,3.2,26.0,280.0,266.26,201.74
2016,9,29,11,15,9.5,177.5,3.2,26.0,184.5,174.63,131.71
2016,9,29,11,30,0.0,89.0,3.2,26.0,89.0,83.07,60.23
2016,9,29,11,45,37.0,226.0,3.2,26.0,255.0,253.04,192.91
2016,9,29,12,0,74.0,363.0,3.2,26.0,421.0,429.45,324.46
2016,9,29,12,15,66.0,356.0,3.25,26.0,407.5,418.62,315.71
2016,9,29,12,30,58.0,349.0,3.3,26.0,394.0,407.1,307.23
2016,9,29,12,45,214.5,341.5,3.35,26.5,505.0,560.55,423.38
2016,9,29,13,0,371.0,334.0,3.4,27.0,616.0,717.34,536.68
2016,9,29,13,15,552.5,249.5,3.35,27.0,658.5,814.03,608.16
2016,9,29,13,30,734.0,165.0,3.3,27.0,701.0,900.53,668.92
2016,9,29,13,45,719.0,165.5,3.3,27.0,675.5,885.71,659.1
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,867.92,648.15
2016,9,29,14,15,403.0,228.0,3.15,26.5,502.5,647.22,491.63
2016,9,29,14,30,102.0,290.0,3.0,26.0,355.0,399.64,305.32
2016,9,29,14,45,51.0,196.0,2.95,26.0,228.5,246.73,190.19
2016,9,29,15,0,0.0,102.0,2.9,26.0,102.0,95.62,71.03
2016,9,29,15,15,60.0,158.0,2.8,25.5,187.5,212.01,165.69
2016,9,29,15,30,120.0,214.0,2.7,25.0,273.0,339.31,266.0
2016,9,29,15,45,327.0,168.0,2.65,25.0,305.5,452.59,357.65
2016,9,29,16,0,534.0,122.0,2.6,25.0,338.0,549.65,434.05
2016,9,29,16,15,490.0,112.5,2.4,24.5,290.0,487.01,386.27
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,426.71,339.82
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,351.45,279.51
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,282.19,222.4
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,198.79,153.6
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,132.94,96.63
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,62.08,8.53
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
