Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,11.89,0.0
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,26.55,17.46
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,31.11,22.34
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,41.29,31.87
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,92.28,47.7
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,149.57,88.47
2016,10,10,8,15,795.5,59.0,2.9,11.5,342.0,208.32,138.52
2016,10,10,8,30,830.0,63.0,3.0,12.0,393.0,270.45,194.38
2016,10,10,8,45,855.0,65.5,3.2,12.5,441.5,333.17,251.54
2016,10,10,9,0,880.0,68.0,3.4,13.0,490.0,395.17,307.32
2016,10,10,9,15,897.0,70.0,3.35,13.5,533.0,454.49,359.34
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,513.83,409.59
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.0,570.3,456.0
2016,10,10,10,0,942.0,74.0,3.3,15.0,650.0,625.88,500.16
2016,10,10,10,15,950.5,75.5,3.25,15.0,680.0,677.34,540.63
2016,10,10,10,30,959.0,77.0,3.2,15.0,710.0,726.87,578.55
2016,10,10,10,45,965.0,77.5,3.15,15.5,732.5,771.4,608.7
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,813.29,636.48
2016,10,10,11,15,974.0,78.5,3.05,16.5,769.5,850.01,660.21
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,883.51,681.45
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.5,911.97,699.38
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,936.83,714.8
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,955.66,727.08
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,970.61,736.86
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,979.26,742.49
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,983.9,745.62
2016,10,10,13,15,966.0,78.5,2.75,18.0,749.0,982.73,745.0
2016,10,10,13,30,961.0,78.0,2.7,18.0,730.0,977.59,741.92
2016,10,10,13,45,953.0,76.5,2.7,18.5,703.0,964.63,732.8
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,947.9,721.34
2016,10,10,14,15,934.5,74.0,2.65,18.5,641.5,925.91,708.71
2016,10,10,14,30,924.0,73.0,2.6,18.0,607.0,900.55,693.79
2016,10,10,14,45,909.0,71.0,2.55,18.0,567.0,866.93,671.77
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,830.54,647.75
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,786.65,618.57
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,740.9,587.62
2016,10,10,15,45,824.5,60.5,2.1,17.0,385.5,692.6,553.44
2016,10,10,16,0,796.0,57.0,2.0,17.0,336.0,637.25,513.19
2016,10,10,16,15,753.0,53.0,1.75,16.0,283.5,571.61,463.99
2016,10,10,16,30,710.0,49.0,1.5,15.0,231.0,507.39,412.66
2016,10,10,16,45,642.5,43.0,1.3,14.5,179.5,428.98,347.25
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,355.29,282.81
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,258.46,195.78
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,164.92,14.97
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,66.34,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,11.53,0.0
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,25.66,16.67
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.0,30.27,21.65
2016,10,11,7,30,641.0,44.0,2.1,8.0,179.0,39.75,30.59
2016,10,11,7,45,697.0,49.0,2.1,9.0,231.5,90.0,46.51
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,146.91,86.84
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,204.7,136.04
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,265.93,191.05
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,328.11,247.1
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,389.58,301.44
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,448.39,352.5
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,507.23,401.74
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,563.2,447.15
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,618.2,490.22
2016,10,11,10,15,941.0,74.0,2.15,15.0,669.0,668.32,528.95
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,716.47,565.12
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.0,760.99,594.63
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,802.84,621.66
2016,10,11,11,15,961.0,79.5,1.95,16.0,757.0,839.05,645.54
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,872.08,667.07
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,899.84,683.59
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,924.01,697.6
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,941.93,708.74
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,956.04,717.44
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,965.04,722.22
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,970.11,724.6
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,967.82,723.69
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,961.62,720.45
2016,10,11,13,45,937.5,78.0,1.7,18.0,689.5,949.77,713.65
2016,10,11,14,0,930.0,77.0,1.7,18.0,663.0,934.22,704.57
2016,10,11,14,15,919.0,75.5,1.7,18.0,629.0,911.39,690.72
2016,10,11,14,30,908.0,74.0,1.7,18.0,595.0,885.25,674.7
2016,10,11,14,45,892.0,72.0,1.75,18.0,555.0,851.14,653.74
2016,10,11,15,0,876.0,70.0,1.8,18.0,515.0,814.39,630.71
2016,10,11,15,15,855.5,67.5,1.75,17.5,469.5,771.06,602.88
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,732.34,577.86
2016,10,11,15,45,804.0,62.0,1.7,17.0,374.5,677.16,539.49
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,621.57,499.82
2016,10,11,16,15,729.5,54.5,1.5,16.0,274.0,556.03,450.53
2016,10,11,16,30,686.0,50.0,1.3,15.0,223.0,492.0,399.47
2016,10,11,16,45,614.5,43.5,1.15,14.5,172.0,412.06,333.01
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,337.27,267.83
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,240.39,179.76
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,150.44,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,58.69,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,12.05,0.0
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,24.53,15.57
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,30.01,21.39
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,39.47,30.32
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,91.71,49.39
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,147.55,88.84
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,204.2,136.48
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,264.59,189.83
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,324.02,242.93
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,385.23,296.24
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,444.02,346.43
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,503.4,395.08
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,558.96,439.17
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,613.76,480.99
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,664.07,518.95
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,712.56,554.44
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,756.35,583.11
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,797.62,608.91
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,833.68,631.91
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,866.66,652.63
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,893.76,668.03
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,917.37,681.03
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,935.17,690.62
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,949.19,697.76
2016,10,12,12,45,944.0,88.0,0.8,18.5,757.5,957.15,699.7
2016,10,12,13,0,940.0,88.0,0.7,19.0,746.0,961.23,699.26
2016,10,12,13,15,934.5,87.0,0.55,19.0,726.5,958.93,695.12
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,952.79,688.75
2016,10,12,13,45,920.0,84.5,0.3,19.5,680.0,939.12,677.75
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,921.84,664.93
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,898.44,652.88
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,871.84,638.83
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,837.84,618.69
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,808.24,601.34
2016,10,12,15,15,832.0,73.0,0.25,19.0,460.0,763.57,574.39
2016,10,12,15,30,810.0,70.0,0.3,19.0,415.0,717.19,545.83
2016,10,12,15,45,779.5,66.0,0.4,19.0,366.0,662.05,510.96
2016,10,12,16,0,749.0,62.0,0.5,19.0,317.0,606.52,474.4
2016,10,12,16,15,702.5,57.0,0.5,18.5,265.5,539.5,425.85
2016,10,12,16,30,656.0,52.0,0.5,18.0,214.0,474.26,375.88
2016,10,12,16,45,582.0,45.0,0.55,17.5,164.0,398.31,315.14
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,324.36,252.72
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,226.88,164.16
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,129.07,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,8.1,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,11.68,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,23.71,14.54
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,29.22,20.39
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,37.85,28.48
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,84.63,44.41
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,140.19,83.54
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.0,193.97,128.34
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,251.48,178.89
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.0,308.37,229.42
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,366.68,280.02
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,422.26,327.73
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,478.13,374.19
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,530.82,416.0
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,581.66,454.95
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,628.78,490.32
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,674.21,523.4
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,714.36,551.32
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,751.88,576.09
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,785.68,598.45
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,816.63,618.69
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.5,841.26,633.76
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,862.59,646.61
2016,10,13,12,15,872.5,100.0,1.9,22.0,724.0,879.01,656.46
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,891.95,664.04
2016,10,13,12,45,869.0,98.5,1.75,22.5,710.5,899.25,667.22
2016,10,13,13,0,867.0,97.0,1.7,23.0,700.0,902.98,668.2
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.0,900.07,665.66
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,893.63,660.97
2016,10,13,13,45,844.5,94.5,1.45,23.5,637.5,880.25,651.25
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,871.22,644.62
2016,10,13,14,15,821.0,92.0,1.3,24.0,578.5,847.42,628.9
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,820.68,611.41
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,784.9,587.84
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,746.96,562.75
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,703.0,533.3
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,657.68,502.53
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,605.12,466.59
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,549.5,426.69
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,483.37,377.82
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,419.72,328.7
2016,10,13,16,45,464.0,50.5,0.6,22.5,145.0,338.87,264.41
2016,10,13,17,0,382.0,42.0,0.6,22.0,98.0,264.74,202.66
2016,10,13,17,15,260.0,29.0,0.55,21.5,60.0,176.03,122.06
2016,10,13,17,30,138.0,16.0,0.5,21.0,22.0,69.38,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,109.0,19.0,2.45,10.5,30.0,15.04,0.0
2016,10,14,7,0,218.0,38.0,2.6,11.0,60.0,29.8,19.37
2016,10,14,7,15,309.5,52.5,2.65,11.5,103.5,40.33,30.01
2016,10,14,7,30,401.0,67.0,2.7,12.0,147.0,52.49,41.35
2016,10,14,7,45,239.5,91.5,2.75,12.5,143.0,91.87,64.45
2016,10,14,8,0,78.0,116.0,2.8,13.0,139.0,111.9,86.5
2016,10,14,8,15,147.5,135.5,2.75,13.5,189.0,147.85,113.72
2016,10,14,8,30,217.0,155.0,2.7,14.0,239.0,193.36,149.71
2016,10,14,8,45,205.5,177.0,2.7,14.5,264.0,224.81,176.95
2016,10,14,9,0,194.0,199.0,2.7,15.0,289.0,254.77,202.32
2016,10,14,9,15,317.0,196.5,2.55,15.5,359.5,319.38,253.56
2016,10,14,9,30,440.0,194.0,2.4,16.0,430.0,398.07,315.78
2016,10,14,9,45,398.0,220.0,2.25,16.5,444.0,423.18,335.35
2016,10,14,10,0,356.0,246.0,2.1,17.0,458.0,446.61,352.7
2016,10,14,10,15,332.0,265.5,1.95,17.0,470.5,470.48,370.43
2016,10,14,10,30,308.0,285.0,1.8,17.0,483.0,491.68,385.52
2016,10,14,10,45,275.5,301.5,1.7,17.5,483.5,501.38,390.96
2016,10,14,11,0,243.0,318.0,1.6,18.0,484.0,500.46,388.44
2016,10,14,11,15,281.0,317.5,1.5,18.0,513.0,548.85,424.17
2016,10,14,11,30,319.0,317.0,1.4,18.0,542.0,590.99,454.54
2016,10,14,11,45,320.0,318.5,1.35,18.5,545.5,605.44,463.43
2016,10,14,12,0,321.0,320.0,1.3,19.0,549.0,618.69,471.63
2016,10,14,12,15,227.5,330.5,1.2,19.0,492.5,546.63,417.46
2016,10,14,12,30,134.0,341.0,1.1,19.0,436.0,481.71,368.06
2016,10,14,12,45,98.5,325.0,1.0,19.0,394.5,423.94,325.32
2016,10,14,13,0,63.0,309.0,0.9,19.0,353.0,376.98,289.8
2016,10,14,13,15,144.5,308.5,0.8,19.0,405.0,466.28,358.25
2016,10,14,13,30,226.0,308.0,0.7,19.0,457.0,542.21,414.11
2016,10,14,13,45,297.0,281.5,0.65,19.0,469.0,591.04,450.05
2016,10,14,14,0,368.0,255.0,0.6,19.0,481.0,623.35,474.46
2016,10,14,14,15,545.0,190.5,0.6,19.0,505.5,715.53,543.34
2016,10,14,14,30,722.0,126.0,0.6,19.0,530.0,791.52,596.44
2016,10,14,14,45,695.5,124.0,0.6,19.0,491.0,752.65,570.4
2016,10,14,15,0,669.0,122.0,0.6,19.0,452.0,712.13,544.51
2016,10,14,15,15,640.0,116.5,0.65,19.0,408.5,664.31,513.71
2016,10,14,15,30,611.0,111.0,0.7,19.0,365.0,615.72,481.15
2016,10,14,15,45,563.5,106.0,0.8,19.0,318.0,553.95,437.65
2016,10,14,16,0,516.0,101.0,0.9,19.0,271.0,490.41,391.16
2016,10,14,16,15,461.0,90.5,0.85,18.5,224.0,422.32,338.96
2016,10,14,16,30,406.0,80.0,0.8,18.0,177.0,357.82,287.47
2016,10,14,16,45,330.5,66.0,0.75,17.5,132.5,281.93,224.96
2016,10,14,17,0,255.0,52.0,0.7,17.0,88.0,213.07,166.02
2016,10,14,17,15,154.0,33.5,0.75,16.0,52.5,134.47,92.18
2016,10,14,17,30,53.0,15.0,0.8,15.0,17.0,34.94,0.0
2016,10,14,17,45,26.5,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,14.66,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,29.01,18.52
2016,10,15,7,15,263.5,53.0,1.2,11.5,96.0,40.76,30.38
2016,10,15,7,30,351.0,69.0,1.2,12.0,138.0,53.44,42.19
2016,10,15,7,45,414.0,80.5,1.25,12.5,184.5,92.43,58.73
2016,10,15,8,0,477.0,92.0,1.3,13.0,231.0,138.95,91.34
2016,10,15,8,15,472.5,104.5,1.3,13.5,263.0,181.01,127.34
2016,10,15,8,30,468.0,117.0,1.3,14.0,295.0,222.21,164.16
2016,10,15,8,45,442.5,140.0,1.3,14.5,325.0,265.52,203.03
2016,10,15,9,0,417.0,163.0,1.3,15.0,355.0,305.69,238.07
2016,10,15,9,15,435.5,176.0,1.2,15.5,392.5,351.91,275.84
2016,10,15,9,30,454.0,189.0,1.1,16.0,430.0,399.49,313.46
2016,10,15,9,45,579.5,166.0,1.05,16.5,495.0,469.78,367.81
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,553.05,430.44
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,599.39,463.68
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,644.87,495.51
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,685.61,523.62
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,724.73,549.95
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,758.54,573.03
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,790.01,593.57
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,815.72,609.04
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,838.64,622.65
2016,10,15,12,15,768.5,154.5,0.9,20.0,697.5,854.63,632.92
2016,10,15,12,30,768.0,154.0,0.9,20.0,695.0,867.48,641.31
2016,10,15,12,45,503.5,238.5,0.95,20.5,591.0,728.69,545.07
2016,10,15,13,0,239.0,323.0,1.0,21.0,487.0,564.59,425.93
2016,10,15,13,15,530.0,218.5,1.0,21.0,569.0,740.55,558.3
2016,10,15,13,30,821.0,114.0,1.0,21.0,651.0,888.05,657.68
2016,10,15,13,45,810.0,112.5,1.05,21.0,625.0,873.4,647.8
2016,10,15,14,0,799.0,111.0,1.1,21.0,599.0,855.51,637.99
2016,10,15,14,15,785.5,108.5,1.1,21.0,566.5,831.2,623.2
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,804.05,606.53
2016,10,15,14,45,750.5,103.5,1.15,21.0,495.5,771.96,587.04
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,733.78,563.04
2016,10,15,15,15,702.5,96.5,1.15,20.5,413.5,687.58,532.94
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,640.36,501.51
2016,10,15,15,45,630.5,88.5,1.1,20.0,322.5,580.11,458.66
2016,10,15,16,0,585.0,85.0,1.1,20.0,275.0,520.85,414.46
2016,10,15,16,15,529.5,77.0,1.0,19.5,227.0,451.62,361.2
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,385.3,308.14
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,301.51,239.33
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,228.58,176.8
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,128.3,83.8
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,15.25,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,13.48,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,26.68,16.22
2016,10,16,7,15,336.5,46.5,0.5,13.5,100.0,35.73,25.71
2016,10,16,7,30,434.0,59.0,0.6,14.0,143.0,46.69,35.88
2016,10,16,7,45,502.5,67.0,0.75,14.5,191.5,87.44,51.08
2016,10,16,8,0,571.0,75.0,0.9,15.0,240.0,136.6,84.49
2016,10,16,8,15,613.5,81.0,1.05,15.5,287.0,187.13,125.43
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,242.24,172.64
2016,10,16,8,45,690.0,90.5,1.35,17.0,379.5,296.68,219.82
2016,10,16,9,0,724.0,94.0,1.5,18.0,425.0,354.0,268.66
2016,10,16,9,15,745.0,97.5,1.55,18.5,465.5,408.46,314.6
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,464.63,360.43
2016,10,16,9,45,802.0,95.5,1.65,19.5,544.0,518.93,403.6
2016,10,16,10,0,838.0,90.0,1.7,20.0,582.0,574.59,446.58
2016,10,16,10,15,848.0,91.5,1.7,20.5,610.5,622.47,482.18
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,666.59,514.11
2016,10,16,10,45,864.0,95.0,1.75,21.5,660.0,708.29,543.38
2016,10,16,11,0,870.0,97.0,1.8,22.0,681.0,747.72,569.28
2016,10,16,11,15,874.0,97.5,1.75,22.0,694.5,781.54,591.36
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,812.57,611.38
2016,10,16,11,45,878.5,99.0,1.7,22.5,713.0,838.3,627.02
2016,10,16,12,0,879.0,100.0,1.7,23.0,718.0,860.79,640.49
2016,10,16,12,15,878.0,99.5,1.7,23.0,715.5,877.0,651.07
2016,10,16,12,30,877.0,99.0,1.7,23.0,713.0,889.73,659.51
2016,10,16,12,45,874.0,98.5,1.7,23.0,702.0,897.16,664.61
2016,10,16,13,0,871.0,98.0,1.7,23.0,691.0,901.01,667.55
2016,10,16,13,15,865.0,97.0,1.7,23.0,672.5,898.03,666.17
2016,10,16,13,30,859.0,96.0,1.7,23.0,654.0,891.5,662.67
2016,10,16,13,45,849.0,94.5,1.7,23.0,628.0,884.89,659.3
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,867.45,648.81
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,843.59,634.17
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,816.77,617.56
2016,10,16,14,45,793.5,87.0,1.75,23.0,497.5,781.81,595.74
2016,10,16,15,0,774.0,85.0,1.8,23.0,459.0,744.64,572.1
2016,10,16,15,15,749.0,81.5,1.75,22.5,415.5,699.46,542.65
2016,10,16,15,30,724.0,78.0,1.7,22.0,372.0,653.0,511.66
2016,10,16,15,45,687.5,73.5,1.7,22.0,325.0,600.23,474.57
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,544.18,432.86
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,476.4,380.34
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,411.37,327.87
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,331.35,261.56
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,258.06,197.95
2016,10,16,17,15,247.0,25.5,1.1,19.0,52.0,160.75,99.73
2016,10,16,17,30,112.0,12.0,1.1,18.0,16.0,54.45,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,14.3,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,24.3,13.81
2016,10,17,7,15,376.5,41.0,1.2,15.5,98.5,32.04,22.19
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,40.0,29.66
2016,10,17,7,45,541.0,58.5,1.25,16.5,190.5,81.77,44.78
2016,10,17,8,0,607.0,65.0,1.3,17.0,239.0,131.49,78.15
2016,10,17,8,15,648.5,70.5,1.4,17.5,286.5,183.37,120.12
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,239.62,168.31
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,296.5,217.56
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,353.71,266.33
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,408.89,312.72
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,464.77,358.15
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,516.67,398.33
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,567.91,436.48
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.5,615.7,471.97
2016,10,17,10,30,839.0,100.0,1.5,23.0,630.0,662.07,505.3
2016,10,17,10,45,842.5,102.5,1.45,23.5,650.0,702.44,532.78
2016,10,17,11,0,846.0,105.0,1.4,24.0,670.0,740.42,556.62
2016,10,17,11,15,850.5,106.0,1.4,24.0,683.5,774.98,579.25
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,806.84,599.95
2016,10,17,11,45,852.5,109.0,1.45,24.5,701.0,831.19,614.99
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,852.23,627.91
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.5,868.53,639.03
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,881.41,648.08
2016,10,17,12,45,862.5,101.5,1.7,25.0,692.5,888.08,653.8
2016,10,17,13,0,878.0,92.0,1.8,25.0,685.0,898.12,661.93
2016,10,17,13,15,871.5,91.0,1.85,25.0,666.5,894.6,660.69
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,887.53,657.36
2016,10,17,13,45,853.0,89.5,1.95,25.5,621.5,872.67,647.72
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,862.0,641.06
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.0,837.66,627.26
2016,10,17,14,30,814.0,85.0,2.0,25.0,529.0,810.4,611.51
2016,10,17,14,45,787.5,85.5,2.0,25.0,489.5,772.7,587.24
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,733.1,561.42
2016,10,17,15,15,735.5,82.0,1.9,24.5,406.5,687.36,531.22
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,644.21,502.31
2016,10,17,15,45,666.5,75.0,1.75,24.0,316.0,585.32,460.44
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,527.35,416.75
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,458.98,364.65
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,393.55,312.57
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,312.42,245.48
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,238.4,181.39
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,142.02,80.56
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,39.85,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,13.5,1.35,14.5,27.0,12.87,0.0
2016,10,18,7,0,306.0,27.0,1.5,15.0,54.0,21.59,11.33
2016,10,18,7,15,406.5,37.0,1.6,15.5,98.0,28.55,19.11
2016,10,18,7,30,507.0,47.0,1.7,16.0,142.0,35.21,25.41
2016,10,18,7,45,573.0,53.0,1.8,16.5,190.5,78.38,41.03
2016,10,18,8,0,639.0,59.0,1.9,17.0,239.0,129.42,75.16
2016,10,18,8,15,679.5,64.0,2.05,17.5,287.0,184.6,120.02
2016,10,18,8,30,720.0,69.0,2.2,18.0,335.0,241.51,169.19
2016,10,18,8,45,750.5,71.5,2.4,19.0,380.0,296.9,217.88
2016,10,18,9,0,781.0,74.0,2.6,20.0,425.0,354.64,267.83
2016,10,18,9,15,800.5,76.5,2.75,20.5,465.5,409.86,315.28
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,465.58,361.77
2016,10,18,9,45,839.5,79.0,3.05,22.0,541.5,518.63,404.15
2016,10,18,10,0,859.0,79.0,3.2,23.0,577.0,571.31,444.88
2016,10,18,10,15,869.0,80.5,3.2,23.5,605.5,619.24,481.25
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,665.58,515.42
2016,10,18,10,45,882.5,84.5,3.25,24.5,654.5,706.63,544.4
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,745.17,570.07
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.0,779.26,593.31
2016,10,18,11,30,894.0,88.0,3.3,25.0,701.0,810.5,614.5
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.0,835.87,630.36
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,857.88,643.92
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,874.11,654.56
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,886.81,662.94
2016,10,18,12,45,883.5,92.0,3.2,26.0,694.0,893.68,667.82
2016,10,18,13,0,878.0,93.0,3.2,26.0,683.0,896.94,670.46
2016,10,18,13,15,871.5,92.0,3.2,26.0,664.0,893.41,668.69
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,886.32,664.71
2016,10,18,13,45,852.5,91.0,3.2,26.0,618.5,871.63,655.7
2016,10,18,14,0,840.0,91.0,3.2,26.0,592.0,861.17,649.76
2016,10,18,14,15,826.5,89.0,3.15,26.0,559.0,836.86,634.04
2016,10,18,14,30,813.0,87.0,3.1,26.0,526.0,809.64,616.4
2016,10,18,14,45,790.5,85.5,3.05,26.0,487.0,772.88,592.02
2016,10,18,15,0,768.0,84.0,3.0,26.0,448.0,734.07,566.01
2016,10,18,15,15,742.5,80.5,2.8,25.5,404.5,688.8,535.38
2016,10,18,15,30,717.0,77.0,2.6,25.0,361.0,642.3,503.32
2016,10,18,15,45,680.5,72.0,2.45,25.0,314.0,589.45,465.08
2016,10,18,16,0,644.0,67.0,2.3,25.0,267.0,533.28,422.16
2016,10,18,16,15,590.0,60.5,2.1,24.0,219.0,465.21,369.84
2016,10,18,16,30,536.0,54.0,1.9,23.0,171.0,400.06,317.54
2016,10,18,16,45,456.0,44.5,1.75,22.5,126.0,320.97,251.68
2016,10,18,17,0,376.0,35.0,1.6,22.0,81.0,248.75,188.13
2016,10,18,17,15,235.5,22.0,1.6,21.5,46.0,147.71,74.46
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,44.57,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.0,1.1,15.5,25.5,13.34,0.0
2016,10,19,7,0,270.0,28.0,1.2,16.0,51.0,22.71,11.76
2016,10,19,7,15,373.0,39.5,1.25,16.5,94.5,31.01,21.09
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,38.93,28.53
2016,10,19,7,45,542.0,58.0,1.4,17.5,186.5,80.29,43.7
2016,10,19,8,0,608.0,65.0,1.5,18.0,235.0,130.26,76.88
2016,10,19,8,15,650.5,70.5,1.4,18.5,282.5,182.2,118.48
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,238.6,166.35
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.0,293.97,213.91
2016,10,19,9,0,756.0,83.0,1.2,21.0,420.0,353.31,263.63
2016,10,19,9,15,777.0,86.0,1.25,22.0,460.5,408.29,308.94
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,464.0,353.21
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,518.17,395.05
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,572.88,435.89
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,619.47,468.87
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,665.49,500.02
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,706.94,526.85
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,746.05,549.95
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,780.04,570.24
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,811.19,588.33
2016,10,19,11,45,892.5,93.0,0.7,27.5,705.0,837.03,601.54
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,859.59,612.45
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,876.38,623.63
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,889.66,632.81
2016,10,19,12,45,887.5,93.0,0.75,28.0,693.0,896.04,637.86
2016,10,19,13,0,884.0,92.0,0.8,28.0,682.0,898.78,640.87
2016,10,19,13,15,878.0,91.0,0.85,28.0,663.5,895.67,640.38
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,888.99,637.82
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.0,874.55,631.25
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,864.23,627.38
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,839.81,612.87
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,812.44,596.56
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,776.59,574.52
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,738.56,550.81
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.5,692.63,521.79
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,645.47,491.29
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,591.31,454.45
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,534.22,413.06
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,466.03,362.63
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,400.81,311.95
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,318.6,245.46
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,243.83,180.88
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,118.31,48.23
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
