Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,8.58,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,14.69,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,66.5,23.52,13.83
2016,10,30,7,30,450.0,41.0,1.3,13.0,106.0,31.9,22.39
2016,10,30,7,45,525.0,48.5,1.5,14.0,152.5,63.32,33.4
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,112.04,63.52
2016,10,30,8,15,647.5,61.5,1.65,15.5,245.5,162.95,103.42
2016,10,30,8,30,695.0,67.0,1.6,16.0,292.0,218.83,150.98
2016,10,30,8,45,646.5,84.5,1.6,17.0,317.5,263.87,193.46
2016,10,30,9,0,598.0,102.0,1.6,18.0,343.0,302.8,229.57
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,367.45,282.23
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,441.84,341.65
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,494.57,383.92
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,547.14,424.79
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,508.75,395.44
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,441.6,342.49
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,579.4,448.81
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,718.81,551.56
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,752.32,573.93
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,783.07,595.08
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,808.12,611.1
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,829.96,624.93
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,775.85,587.68
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,698.25,531.1
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,652.35,497.37
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,592.17,452.81
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,572.81,439.14
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,552.11,424.23
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,553.63,426.8
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,553.2,427.86
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,591.31,458.63
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,612.04,476.54
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,578.8,452.55
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,544.13,427.54
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,583.19,459.28
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,602.9,474.93
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,548.54,434.09
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,491.23,389.52
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,418.64,332.16
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,350.09,275.35
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,261.38,199.64
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,176.16,96.44
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,67.51,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,8.58,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,14.27,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,27.88,17.03
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,40.98,30.1
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,69.43,43.16
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,113.17,71.35
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,158.38,106.32
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,211.01,150.2
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,261.57,193.92
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,316.05,240.88
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,367.51,284.91
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,420.61,329.09
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,471.1,370.03
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,522.15,410.13
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,567.43,445.51
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,611.81,479.3
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,650.95,507.37
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,688.21,533.31
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,575.86,446.72
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,430.73,333.45
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,526.26,407.09
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,616.81,473.7
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,549.6,421.62
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,466.02,357.96
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,533.16,409.52
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,588.33,450.66
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,658.94,504.0
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,714.72,546.31
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,739.52,564.47
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,755.57,576.34
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,727.21,558.02
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,696.64,538.39
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,598.67,468.68
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,509.56,403.07
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,459.77,366.75
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,400.73,322.14
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,346.94,279.89
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,295.32,238.09
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,238.37,191.45
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,184.66,146.09
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,123.64,93.14
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,53.5,22.9
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,19.89,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.63,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,15.25,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,30.0,18.58
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,46.07,34.75
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,72.38,48.88
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,112.29,75.4
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,154.63,108.16
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,202.7,147.81
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,250.54,188.38
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,303.14,232.95
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,351.58,274.09
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,404.36,317.68
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,284.8,226.97
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,122.61,95.75
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,129.89,101.83
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,137.22,107.6
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,142.67,111.64
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,148.17,115.73
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,217.25,171.31
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,298.92,235.49
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,304.34,238.97
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,309.75,242.79
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,310.9,243.69
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,311.94,244.56
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,324.76,254.57
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,337.79,264.69
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,316.09,247.97
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,294.09,231.09
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,256.96,202.16
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,208.28,163.81
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,187.98,147.95
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,167.79,131.97
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,204.25,162.54
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,230.41,184.53
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,205.11,164.54
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,180.22,144.7
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,152.73,122.12
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,125.61,99.48
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,89.67,69.31
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,62.37,45.98
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,39.57,26.11
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,15.78,1.67
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,8.1,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,14.3,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,24.34,13.59
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,36.36,26.08
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,64.06,38.38
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,107.96,65.52
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,154.34,101.23
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,206.44,144.83
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,257.58,188.97
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,312.45,235.96
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,364.25,280.44
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,417.41,324.82
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,468.19,365.42
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,519.21,404.78
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,564.51,438.76
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,607.87,470.09
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,647.96,497.29
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,686.25,522.22
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,718.75,543.61
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,748.76,561.96
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,773.1,574.97
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,794.51,585.71
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,809.08,593.59
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,820.4,599.37
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,823.21,598.51
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,822.6,595.62
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,817.32,592.83
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,813.22,591.01
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,797.84,582.83
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,779.51,572.87
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,752.08,556.07
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,722.24,537.63
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,684.94,514.58
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,646.02,489.96
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,596.71,456.97
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,547.02,422.09
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,487.87,379.43
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,429.92,335.83
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,356.64,279.26
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,287.74,223.35
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,205.3,152.65
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,122.14,38.14
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,45.22,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,13.34,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,21.78,11.05
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,31.7,21.86
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,57.97,31.81
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,103.46,59.21
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,151.39,95.95
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,204.73,140.73
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,243.04,179.35
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,267.12,204.58
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,335.96,259.4
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,417.43,324.18
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,466.29,363.9
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,514.49,402.0
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,560.61,437.66
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,605.68,471.53
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,644.92,500.51
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,682.26,527.5
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,714.96,550.64
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,745.15,571.18
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,770.01,587.06
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,791.94,600.9
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,807.02,610.89
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,818.83,618.77
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,818.75,617.4
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,815.05,613.79
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,808.79,609.8
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,803.63,606.73
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,788.78,597.44
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,770.98,586.24
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,690.38,530.18
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,605.13,468.45
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,586.73,456.81
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,565.32,442.23
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,517.42,406.94
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,469.98,371.31
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,444.32,351.91
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,419.47,331.61
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,346.01,273.05
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,277.05,215.92
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,194.0,143.8
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,109.04,21.4
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,39.88,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,13.34,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,21.97,10.66
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,31.93,22.05
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,56.3,30.06
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,104.11,57.73
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,154.39,96.51
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,211.71,145.45
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,267.13,194.91
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,326.49,247.95
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,382.74,298.62
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,439.93,348.87
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,493.86,394.73
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,548.38,439.71
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,597.3,479.59
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,644.67,517.38
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,687.52,549.96
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,728.12,579.01
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,763.01,603.75
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,794.95,626.25
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,821.87,643.83
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,845.48,658.98
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,862.57,670.52
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,876.0,679.56
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,883.75,683.72
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,887.73,685.39
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,885.1,683.61
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,878.73,679.4
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,866.22,671.35
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,850.16,660.94
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,825.81,645.65
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,798.42,628.14
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,763.42,604.07
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,726.07,578.01
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,679.82,545.17
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,632.47,510.72
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,579.96,470.23
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,522.12,422.65
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,448.93,362.16
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,379.32,301.61
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,284.74,214.78
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,190.48,15.87
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,78.27,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,20.03,9.03
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,28.06,19.27
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,54.96,27.81
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,106.02,57.54
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,159.35,99.31
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,217.59,150.04
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,274.49,201.65
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,333.71,254.82
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,391.18,305.75
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,448.46,354.7
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,502.11,398.4
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,555.11,439.62
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,604.06,476.9
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,651.34,511.16
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,693.56,539.73
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,733.33,564.41
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,768.09,584.62
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,799.86,602.39
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,825.98,616.11
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,848.69,627.59
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,865.86,639.33
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,879.36,648.97
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,886.3,654.6
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,889.44,658.07
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,885.87,657.39
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,878.57,654.51
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,864.29,645.97
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,846.55,635.3
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,821.66,621.29
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,793.79,605.21
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,757.16,581.76
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,724.73,560.95
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,677.51,529.36
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,629.14,496.15
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,568.6,451.79
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,508.8,405.1
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,433.49,345.85
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,361.99,285.99
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,266.29,198.61
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,170.76,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,70.0,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,10.48,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,18.11,6.95
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,26.22,17.64
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,51.67,25.18
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,102.99,54.4
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,156.87,96.59
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,215.56,147.95
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,274.5,201.55
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,334.38,255.52
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,391.45,306.46
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,449.0,356.1
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,503.29,400.89
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,556.92,443.39
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,605.93,481.84
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,653.15,517.65
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,696.41,549.72
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,737.19,578.02
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,772.22,600.62
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,804.14,620.8
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,830.32,636.79
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,852.99,650.3
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,870.44,661.49
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,884.14,670.25
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,891.55,675.48
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,895.12,678.34
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,891.53,675.96
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,884.13,671.23
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,870.53,661.21
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,853.39,648.98
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,828.58,634.04
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,800.7,616.95
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,765.11,593.69
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,727.22,568.46
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,680.24,535.72
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,632.2,501.4
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,578.43,461.62
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,519.47,414.88
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,444.87,355.17
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,374.08,294.91
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,276.49,203.83
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,178.53,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,73.47,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,10.48,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,16.72,5.1
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,26.34,17.56
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,49.84,25.22
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,98.84,52.98
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,150.23,92.83
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,206.67,141.94
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,262.1,192.5
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,320.05,245.13
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,376.11,295.91
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,432.11,345.26
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,484.59,390.4
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,536.55,433.65
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,584.59,472.19
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,631.08,508.24
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,672.96,539.93
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,712.53,568.49
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,747.26,592.85
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,779.13,614.99
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,805.68,632.03
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,828.93,646.66
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,845.59,657.86
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,858.67,666.68
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,866.86,671.4
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,871.37,673.73
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,868.23,671.74
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,861.44,667.42
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,848.16,659.17
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,831.47,648.67
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,806.64,632.01
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,778.85,613.27
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,743.76,589.47
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,712.84,568.4
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,665.34,534.24
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,616.8,498.52
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,556.59,451.89
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,497.22,403.32
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,421.37,340.83
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,349.64,278.46
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,250.7,184.63
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,151.44,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,61.82,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,9.53,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,17.35,4.39
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,25.5,16.68
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,51.44,29.71
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,88.79,55.42
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,129.04,86.99
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,173.07,124.59
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,225.06,168.05
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,284.27,218.25
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,353.54,276.53
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,431.69,341.47
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,483.02,385.15
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,532.58,426.12
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,580.8,464.44
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,625.32,498.86
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,665.63,529.39
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,703.51,557.4
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,659.36,520.8
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,589.68,465.09
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,542.79,428.16
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,489.18,385.4
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,540.06,425.22
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,580.64,456.54
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,568.5,446.15
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,554.68,434.92
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,549.36,431.58
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,542.6,427.16
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,556.9,439.07
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,582.02,458.44
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,461.29,366.22
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,344.92,275.23
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,320.09,256.99
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,295.2,237.9
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,267.15,216.91
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,238.91,195.15
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,205.64,168.16
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,172.75,140.68
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,136.92,109.92
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,101.62,78.88
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,54.87,36.29
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.67,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
