Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,30,802.0,92.0,4.6,17.0,491.0,565.83,457.64
2016,11,19,10,45,804.5,96.0,5.0,17.5,510.0,604.03,488.71
2016,11,19,11,0,807.0,100.0,5.4,18.0,529.0,640.01,517.79
2016,11,19,11,15,816.0,101.0,5.55,18.0,544.0,674.79,545.91
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,707.37,571.93
2016,11,19,11,45,839.5,99.0,5.9,18.0,568.0,737.18,594.92
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,764.53,616.14
2016,11,19,12,15,858.0,96.0,6.1,17.5,577.5,784.53,632.38
2016,11,19,12,30,862.0,96.0,6.1,17.0,578.0,801.41,646.44
2016,11,19,12,45,447.0,156.5,6.2,17.0,406.5,548.01,448.46
2016,11,19,13,0,32.0,217.0,6.3,17.0,235.0,252.34,202.65
2016,11,19,13,15,26.5,206.0,6.25,16.5,220.5,225.57,181.76
2016,11,19,13,30,21.0,195.0,6.2,16.0,206.0,210.41,169.8
2016,11,19,13,45,469.5,130.5,6.2,16.0,352.0,544.32,452.2
2016,11,19,14,0,918.0,66.0,6.2,16.0,498.0,814.57,664.71
2016,11,19,14,15,905.0,64.5,6.15,15.5,466.5,792.06,648.51
2016,11,19,14,30,892.0,63.0,6.1,15.0,435.0,766.58,631.2
2016,11,19,14,45,879.0,59.0,6.1,14.5,398.0,735.07,609.13
2016,11,19,15,0,866.0,55.0,6.1,14.0,361.0,700.98,584.55
2016,11,19,15,15,836.0,52.0,6.0,13.5,318.0,654.2,548.89
2016,11,19,15,30,806.0,49.0,5.9,13.0,275.0,611.77,515.61
2016,11,19,15,45,756.0,45.5,5.8,12.5,228.5,549.65,463.21
2016,11,19,16,0,706.0,42.0,5.7,12.0,182.0,488.54,409.46
2016,11,19,16,15,623.5,36.0,5.45,11.0,135.5,408.16,337.93
2016,11,19,16,30,541.0,30.0,5.2,10.0,89.0,332.44,264.87
2016,11,19,16,45,270.5,15.0,4.95,9.5,44.5,160.61,75.97
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,10.96,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,20.26,8.68
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.0,28.45,19.95
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,75.33,37.65
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.0,126.05,73.56
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,182.95,121.87
2016,11,20,8,45,797.5,51.5,3.4,2.5,281.5,238.88,173.89
2016,11,20,9,0,834.0,55.0,3.6,3.0,326.0,297.7,229.51
2016,11,20,9,15,859.0,57.5,3.6,3.5,366.0,354.33,283.16
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,411.3,335.94
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,464.87,384.64
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,518.14,431.64
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.5,566.87,473.48
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,614.01,512.77
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,656.37,547.39
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,696.43,579.35
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,731.25,606.69
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,763.13,630.52
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,788.75,648.62
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,810.97,664.16
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.5,827.75,676.66
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,840.89,686.58
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.0,847.16,690.53
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,849.68,691.88
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.0,846.68,690.29
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,840.02,686.16
2016,11,20,13,45,923.0,66.0,4.05,9.5,517.5,823.67,673.89
2016,11,20,14,0,907.0,66.0,4.1,10.0,491.0,804.05,659.24
2016,11,20,14,15,891.0,64.5,4.1,9.5,458.5,779.46,643.07
2016,11,20,14,30,875.0,63.0,4.1,9.0,426.0,752.05,624.56
2016,11,20,14,45,847.0,61.5,4.1,9.0,387.0,719.42,600.57
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,678.48,569.64
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,630.33,532.69
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,581.34,493.51
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,515.67,437.35
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,451.52,380.51
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,370.98,308.99
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,295.51,236.51
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,146.62,64.29
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,10.96,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,18.64,6.65
2016,11,21,7,45,468.0,31.5,2.15,0.5,90.0,28.12,19.55
2016,11,21,8,0,578.0,40.0,2.5,1.0,132.0,71.88,37.33
2016,11,21,8,15,641.5,45.0,2.75,1.5,177.5,119.19,70.35
2016,11,21,8,30,705.0,50.0,3.0,2.0,223.0,173.28,115.76
2016,11,21,8,45,746.5,54.0,3.25,2.5,266.5,227.66,165.84
2016,11,21,9,0,788.0,58.0,3.5,3.0,310.0,285.56,220.19
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.0,340.19,271.86
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,396.07,323.56
2016,11,21,9,45,865.0,64.0,3.5,4.5,425.0,448.9,371.46
2016,11,21,10,0,888.0,65.0,3.5,5.0,460.0,502.07,418.23
2016,11,21,10,15,900.5,66.5,3.5,5.5,488.0,550.06,459.46
2016,11,21,10,30,913.0,68.0,3.5,6.0,516.0,596.68,498.37
2016,11,21,10,45,924.0,68.0,3.5,7.0,537.5,639.11,531.98
2016,11,21,11,0,935.0,68.0,3.5,8.0,559.0,679.53,563.03
2016,11,21,11,15,940.0,68.5,3.5,8.0,573.0,714.23,590.47
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,746.12,614.24
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,772.8,632.86
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,796.27,649.05
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,814.32,661.2
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,828.85,670.83
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,837.22,676.03
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,841.93,678.71
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,839.57,677.59
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,833.57,673.98
2016,11,21,13,45,925.5,63.5,3.5,11.0,513.5,820.6,665.36
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,804.23,654.3
2016,11,21,14,15,901.5,60.5,3.45,11.0,456.5,780.75,637.68
2016,11,21,14,30,887.0,59.0,3.4,11.0,425.0,754.35,618.81
2016,11,21,14,45,865.5,57.0,3.4,11.0,387.0,719.46,593.47
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,682.5,566.11
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,641.29,534.6
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,593.05,496.3
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,531.75,445.02
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,471.53,392.52
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.5,391.95,323.35
2016,11,21,16,30,517.0,28.0,1.9,6.0,84.0,317.41,251.89
2016,11,21,16,45,258.5,14.0,1.7,5.0,42.0,152.57,60.63
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,10.01,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,18.44,5.47
2016,11,22,7,45,519.5,28.5,1.45,-0.5,91.5,24.13,15.98
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,69.48,34.13
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.0,119.09,68.43
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,175.1,115.37
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,230.11,165.99
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,288.85,220.92
2016,11,22,9,15,851.0,54.5,1.8,2.5,353.5,344.26,273.17
2016,11,22,9,30,876.0,57.0,1.9,3.0,393.0,400.6,325.1
2016,11,22,9,45,643.5,108.5,2.0,4.0,367.5,396.66,327.5
2016,11,22,10,0,411.0,160.0,2.1,5.0,342.0,365.99,304.72
2016,11,22,10,15,673.5,110.5,2.0,5.5,430.0,477.35,396.98
2016,11,22,10,30,936.0,61.0,1.9,6.0,518.0,599.61,495.16
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.0,642.11,526.96
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,682.34,556.57
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,717.19,581.26
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,749.16,602.11
2016,11,22,11,45,963.5,63.5,1.55,9.5,592.5,775.47,619.04
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,798.48,633.51
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.0,815.24,642.89
2016,11,22,12,30,962.0,63.0,1.3,11.0,592.0,828.38,649.69
2016,11,22,12,45,955.0,64.0,1.2,11.5,581.5,835.13,652.04
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,838.16,651.91
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,834.88,648.69
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,827.98,643.12
2016,11,22,13,45,921.0,62.5,0.85,12.0,508.0,813.92,633.54
2016,11,22,14,0,910.0,61.0,0.8,12.0,482.0,796.5,621.77
2016,11,22,14,15,894.0,59.5,0.7,12.0,450.0,772.03,604.29
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,744.71,584.83
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.0,709.45,560.33
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,672.11,534.01
2016,11,22,15,15,803.0,50.0,0.4,11.5,300.0,625.18,500.27
2016,11,22,15,30,771.0,47.0,0.3,11.0,258.0,582.88,468.74
2016,11,22,15,45,722.0,43.0,0.25,11.0,213.5,522.41,420.62
2016,11,22,16,0,673.0,39.0,0.2,11.0,169.0,463.08,371.41
2016,11,22,16,15,591.0,33.0,0.3,10.0,125.0,385.0,307.45
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,311.95,240.22
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,149.51,51.59
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,29.0,11.0,1.05,0.5,13.0,10.48,0.0
2016,11,23,7,30,58.0,22.0,1.1,1.0,26.0,18.31,3.95
2016,11,23,7,45,96.5,39.0,1.2,2.0,51.5,31.7,22.37
2016,11,23,8,0,135.0,56.0,1.3,3.0,77.0,56.17,38.85
2016,11,23,8,15,154.0,74.0,1.25,3.5,105.5,84.34,61.49
2016,11,23,8,30,173.0,92.0,1.2,4.0,134.0,114.9,87.55
2016,11,23,8,45,187.0,108.5,1.15,4.5,161.0,145.2,114.24
2016,11,23,9,0,201.0,125.0,1.1,5.0,188.0,177.04,142.3
2016,11,23,9,15,239.0,138.0,0.95,5.5,222.5,214.92,174.58
2016,11,23,9,30,277.0,151.0,0.8,6.0,257.0,256.45,209.5
2016,11,23,9,45,320.5,159.0,0.7,7.0,292.0,298.76,244.1
2016,11,23,10,0,364.0,167.0,0.6,8.0,327.0,344.54,280.64
2016,11,23,10,15,603.0,123.5,0.85,9.0,408.0,452.12,367.27
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,567.21,458.03
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,608.2,490.23
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,647.2,520.83
2016,11,23,11,15,731.5,119.0,1.75,12.0,505.5,631.52,508.46
2016,11,23,11,30,606.0,153.0,1.8,12.0,481.0,603.72,486.82
2016,11,23,11,45,741.0,120.0,1.9,12.5,525.5,683.49,549.2
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,762.17,606.33
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,779.16,618.28
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,792.85,628.58
2016,11,23,12,45,747.5,115.5,2.15,13.0,520.0,739.72,590.49
2016,11,23,13,0,620.0,144.0,2.2,13.0,474.0,677.74,545.36
2016,11,23,13,15,535.0,162.5,2.2,13.0,440.5,629.49,508.76
2016,11,23,13,30,450.0,181.0,2.2,13.0,407.0,584.65,473.9
2016,11,23,13,45,392.5,182.0,2.25,13.5,372.5,527.34,429.6
2016,11,23,14,0,335.0,183.0,2.3,14.0,338.0,482.76,394.27
2016,11,23,14,15,249.0,179.0,2.15,13.5,290.0,410.28,336.77
2016,11,23,14,30,163.0,175.0,2.0,13.0,242.0,327.34,269.91
2016,11,23,14,45,157.0,160.0,1.95,13.0,220.0,304.21,251.88
2016,11,23,15,0,151.0,145.0,1.9,13.0,198.0,280.81,233.07
2016,11,23,15,15,145.5,127.5,1.65,12.0,173.0,254.15,211.85
2016,11,23,15,30,140.0,110.0,1.4,11.0,148.0,227.26,189.86
2016,11,23,15,45,128.5,92.0,1.2,10.5,122.0,195.74,162.97
2016,11,23,16,0,117.0,74.0,1.0,10.0,96.0,164.48,135.61
2016,11,23,16,15,97.5,55.5,1.05,9.5,70.5,128.25,103.42
2016,11,23,16,30,78.0,37.0,1.1,9.0,45.0,92.44,69.85
2016,11,23,16,45,39.0,18.5,1.15,8.5,22.5,42.7,9.16
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,18.0,11.0,1.2,6.5,12.5,10.48,0.0
2016,11,24,7,30,36.0,22.0,1.4,7.0,25.0,19.06,2.35
2016,11,24,7,45,90.0,39.5,1.6,7.5,51.5,32.04,21.94
2016,11,24,8,0,144.0,57.0,1.8,8.0,78.0,57.06,38.58
2016,11,24,8,15,172.5,74.5,1.75,8.5,108.5,86.41,61.26
2016,11,24,8,30,201.0,92.0,1.7,9.0,139.0,119.15,88.31
2016,11,24,8,45,233.0,105.0,1.7,9.5,169.5,151.77,116.02
2016,11,24,9,0,265.0,118.0,1.7,10.0,200.0,187.67,146.95
2016,11,24,9,15,254.5,135.5,1.75,10.5,223.0,217.04,173.41
2016,11,24,9,30,244.0,153.0,1.8,11.0,246.0,245.2,198.15
2016,11,24,9,45,149.5,166.5,1.9,12.0,225.5,228.27,185.47
2016,11,24,10,0,55.0,180.0,2.0,13.0,205.0,201.04,163.04
2016,11,24,10,15,434.5,130.5,2.15,13.5,339.0,366.95,299.36
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,550.45,445.24
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,591.19,475.94
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,630.33,505.6
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,663.31,530.72
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,693.86,553.18
2016,11,24,11,45,855.0,83.0,2.95,17.5,548.0,719.79,571.49
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,742.86,587.71
2016,11,24,12,15,858.5,83.0,3.1,18.5,552.5,759.54,598.59
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,773.0,607.23
2016,11,24,12,45,832.5,90.5,3.15,19.5,537.5,772.43,606.12
2016,11,24,13,0,807.0,98.0,3.2,20.0,524.0,768.08,602.52
2016,11,24,13,15,799.0,97.0,3.15,20.0,507.0,764.4,600.21
2016,11,24,13,30,791.0,96.0,3.1,20.0,490.0,757.52,595.72
2016,11,24,13,45,777.0,94.0,3.1,20.0,466.0,741.66,585.06
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,726.99,575.37
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.5,701.71,557.17
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,674.08,537.2
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,634.92,508.65
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,594.45,478.54
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,545.12,441.01
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,495.67,402.17
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,426.66,345.82
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,360.22,289.97
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.0,281.65,223.86
2016,11,24,16,30,273.0,38.0,1.2,16.0,65.0,211.96,160.04
2016,11,24,16,45,136.5,19.0,1.2,15.5,32.5,102.39,23.89
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,12.0,0.9,7.5,16.0,11.44,0.0
2016,11,25,7,30,151.0,24.0,1.0,8.0,32.0,19.09,0.17
2016,11,25,7,45,257.0,38.0,1.15,9.0,68.5,29.78,19.71
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,63.2,36.84
2016,11,25,8,15,434.0,61.5,1.25,10.5,146.0,104.6,64.79
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,152.13,101.94
2016,11,25,8,45,554.5,77.5,1.15,11.5,228.5,199.59,142.44
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,251.81,187.86
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,301.55,231.02
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,353.57,274.86
2016,11,25,9,45,695.0,97.5,0.8,15.0,378.0,402.61,314.97
2016,11,25,10,0,720.0,101.0,0.7,16.0,411.0,452.46,354.05
2016,11,25,10,15,736.0,103.5,0.85,16.5,438.5,497.13,390.19
2016,11,25,10,30,752.0,106.0,1.0,17.0,466.0,541.2,425.05
2016,11,25,10,45,619.5,142.0,1.15,18.0,447.0,530.85,416.83
2016,11,25,11,0,487.0,178.0,1.3,19.0,428.0,505.87,397.16
2016,11,25,11,15,411.0,201.0,1.4,19.0,416.0,498.03,391.42
2016,11,25,11,30,335.0,224.0,1.5,19.0,404.0,476.29,374.81
2016,11,25,11,45,392.5,213.5,1.65,19.5,426.5,516.89,406.61
2016,11,25,12,0,450.0,203.0,1.8,20.0,449.0,569.08,446.01
2016,11,25,12,15,488.5,191.5,1.85,20.0,457.0,596.67,467.34
2016,11,25,12,30,527.0,180.0,1.9,20.0,465.0,623.27,488.08
2016,11,25,12,45,520.0,178.5,2.0,20.5,456.0,624.14,488.52
2016,11,25,13,0,513.0,177.0,2.1,21.0,447.0,622.79,487.55
2016,11,25,13,15,558.5,157.0,2.1,21.0,442.0,639.59,501.58
2016,11,25,13,30,604.0,137.0,2.1,21.0,437.0,659.43,517.52
2016,11,25,13,45,588.5,134.0,2.15,21.0,414.5,642.47,505.79
2016,11,25,14,0,573.0,131.0,2.2,21.0,392.0,623.2,492.54
2016,11,25,14,15,474.0,139.5,2.05,20.5,346.0,547.17,435.52
2016,11,25,14,30,375.0,148.0,1.9,20.0,300.0,477.11,382.0
2016,11,25,14,45,349.5,140.5,1.75,20.0,271.5,431.52,347.37
2016,11,25,15,0,324.0,133.0,1.6,20.0,243.0,398.93,321.79
2016,11,25,15,15,307.0,117.5,1.4,19.5,211.5,361.85,292.93
2016,11,25,15,30,290.0,102.0,1.2,19.0,180.0,324.64,263.22
2016,11,25,15,45,248.0,87.5,1.0,18.5,146.0,273.54,221.27
2016,11,25,16,0,206.0,73.0,0.8,18.0,112.0,224.81,180.26
2016,11,25,16,15,161.0,55.5,0.8,17.5,81.0,172.5,135.71
2016,11,25,16,30,116.0,38.0,0.8,17.0,50.0,123.06,90.85
2016,11,25,16,45,58.0,19.0,0.85,16.5,25.0,58.29,8.65
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,10.01,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,17.41,0.0
2016,11,26,7,45,393.0,31.0,2.6,5.0,75.5,24.89,15.65
2016,11,26,8,0,522.0,41.0,3.0,6.0,116.0,61.46,31.45
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.0,107.75,61.78
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,161.72,105.22
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,216.1,153.7
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,273.37,206.27
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,328.2,257.3
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,384.68,308.84
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.0,438.42,357.01
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,492.89,404.48
2016,11,26,10,15,892.5,72.0,3.75,9.0,476.0,541.93,446.99
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,587.65,485.8
2016,11,26,10,45,918.5,74.0,3.65,9.5,527.0,630.72,520.64
2016,11,26,11,0,931.0,74.0,3.6,10.0,549.0,671.92,553.1
2016,11,26,11,15,936.5,74.5,3.55,10.5,563.0,706.97,579.98
2016,11,26,11,30,942.0,75.0,3.5,11.0,577.0,739.27,603.13
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.0,767.89,622.8
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,793.45,640.09
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.0,810.9,652.83
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,824.83,663.13
2016,11,26,12,45,951.0,72.5,3.4,12.5,577.5,834.0,668.86
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,839.55,672.09
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.0,836.9,670.74
2016,11,26,13,30,935.0,70.0,3.4,13.0,532.0,830.62,666.94
2016,11,26,13,45,925.5,68.5,3.4,13.0,507.0,818.23,658.77
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,802.45,648.2
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,777.82,631.96
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,750.32,613.43
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.5,721.64,592.85
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,684.44,565.3
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,635.54,527.79
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,585.76,487.84
2016,11,26,15,45,720.0,46.5,2.45,10.5,212.5,522.55,435.02
2016,11,26,16,0,667.0,42.0,2.2,10.0,167.0,460.57,381.11
2016,11,26,16,15,578.0,35.5,2.0,9.0,122.5,378.6,309.41
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,301.71,234.04
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,144.57,25.29
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.5,1.05,-1.5,16.0,10.01,0.0
2016,11,27,7,30,220.0,21.0,1.2,-1.0,32.0,17.55,0.0
2016,11,27,7,45,349.0,31.5,1.35,-0.5,71.0,25.51,16.41
2016,11,27,8,0,478.0,42.0,1.5,0.0,110.0,59.13,31.96
2016,11,27,8,15,552.0,49.5,1.35,0.5,154.0,103.43,61.17
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,155.77,103.23
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.0,207.82,149.32
2016,11,27,9,0,723.0,67.0,1.0,3.0,284.0,264.29,200.21
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.0,318.46,249.19
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,373.63,297.58
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.0,425.27,341.46
2016,11,27,10,0,825.0,81.0,0.6,7.0,432.0,476.96,383.41
2016,11,27,10,15,840.5,83.0,0.65,7.5,460.5,524.8,422.61
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,571.73,459.98
2016,11,27,10,45,865.0,87.0,0.75,8.5,510.5,613.64,492.54
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,653.64,522.9
2016,11,27,11,15,880.5,89.5,0.85,9.0,546.0,688.22,549.64
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,720.28,574.19
2016,11,27,11,45,887.5,91.5,0.95,9.5,566.0,746.51,592.04
2016,11,27,12,0,888.0,93.0,1.0,10.0,572.0,769.64,607.68
2016,11,27,12,15,887.0,93.0,1.05,10.0,570.0,786.74,620.22
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,800.5,630.6
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.0,806.79,634.71
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,809.58,636.58
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,806.34,634.85
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,799.68,630.9
2016,11,27,13,45,840.5,90.0,1.3,11.0,487.0,782.61,620.92
2016,11,27,14,0,822.0,90.0,1.4,11.0,461.0,762.42,608.69
2016,11,27,14,15,803.0,87.5,1.35,11.0,429.5,736.09,590.23
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,707.12,569.76
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,669.93,543.42
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,626.71,512.04
2016,11,27,15,15,676.0,75.0,1.1,10.5,280.5,575.38,471.94
2016,11,27,15,30,636.0,70.0,0.9,10.0,239.0,523.83,430.45
2016,11,27,15,45,571.5,63.5,0.75,9.5,195.0,455.62,374.77
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,389.68,319.04
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,304.13,246.93
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,225.11,173.49
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,110.86,13.64
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,0.95,1.5,5.0,4.77,0.0
2016,11,28,7,30,0.0,10.0,1.1,2.0,10.0,9.27,0.0
2016,11,28,7,45,0.0,22.5,1.3,2.5,22.5,20.89,12.05
2016,11,28,8,0,0.0,35.0,1.5,3.0,35.0,32.36,22.41
2016,11,28,8,15,0.0,49.5,1.45,3.0,49.5,45.65,34.57
2016,11,28,8,30,0.0,64.0,1.4,3.0,64.0,59.12,46.79
2016,11,28,8,45,0.0,78.0,1.4,3.5,78.0,72.27,58.47
2016,11,28,9,0,0.0,92.0,1.4,4.0,92.0,85.54,70.04
2016,11,28,9,15,17.5,117.5,1.4,4.5,124.0,115.34,95.37
2016,11,28,9,30,35.0,143.0,1.4,5.0,156.0,149.67,124.4
2016,11,28,9,45,33.0,154.5,1.4,5.5,167.5,162.66,135.2
2016,11,28,10,0,31.0,166.0,1.4,6.0,179.0,175.53,145.76
2016,11,28,10,15,47.0,183.0,1.55,6.5,204.0,203.09,168.66
2016,11,28,10,30,63.0,200.0,1.7,7.0,229.0,232.26,192.72
2016,11,28,10,45,199.0,203.5,1.9,7.5,303.0,325.73,271.08
2016,11,28,11,0,335.0,207.0,2.1,8.0,377.0,430.4,356.76
2016,11,28,11,15,229.0,223.5,2.1,8.0,341.0,383.66,317.55
2016,11,28,11,30,123.0,240.0,2.1,8.0,305.0,337.77,278.77
2016,11,28,11,45,164.5,242.5,2.1,8.5,330.0,375.2,309.59
2016,11,28,12,0,206.0,245.0,2.1,9.0,355.0,414.14,340.91
2016,11,28,12,15,370.0,209.5,2.15,9.0,407.5,513.55,423.17
2016,11,28,12,30,534.0,174.0,2.2,9.0,460.0,618.58,507.51
2016,11,28,12,45,305.0,201.0,2.25,9.5,364.0,467.49,385.06
2016,11,28,13,0,76.0,228.0,2.3,10.0,268.0,300.84,246.78
2016,11,28,13,15,73.0,222.0,2.35,10.0,259.0,293.9,242.09
2016,11,28,13,30,70.0,216.0,2.4,10.0,250.0,286.84,236.66
2016,11,28,13,45,177.0,201.5,2.45,10.5,282.0,367.23,304.93
2016,11,28,14,0,284.0,187.0,2.5,11.0,314.0,446.06,370.08
2016,11,28,14,15,148.0,166.0,2.35,11.0,232.0,303.27,252.27
2016,11,28,14,30,12.0,145.0,2.2,11.0,150.0,154.59,126.23
2016,11,28,14,45,9.0,132.5,2.1,11.0,136.0,140.02,114.41
2016,11,28,15,0,6.0,120.0,2.0,11.0,122.0,125.65,102.34
2016,11,28,15,15,3.0,105.0,1.85,10.5,106.0,108.47,87.92
2016,11,28,15,30,0.0,90.0,1.7,10.0,90.0,91.46,73.42
2016,11,28,15,45,0.0,74.0,1.55,9.5,74.0,75.19,59.39
2016,11,28,16,0,0.0,58.0,1.4,9.0,58.0,58.76,44.99
2016,11,28,16,15,0.0,42.0,1.45,8.5,42.0,42.01,30.12
2016,11,28,16,30,0.0,26.0,1.5,8.0,26.0,24.61,14.25
2016,11,28,16,45,0.0,13.0,1.6,8.0,13.0,12.06,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.43,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.77,0.0
2016,11,29,7,45,0.0,8.5,6.45,15.5,8.5,7.87,0.6
2016,11,29,8,0,0.0,14.0,6.5,16.0,14.0,12.97,5.04
2016,11,29,8,15,0.0,20.0,6.5,16.0,20.0,18.54,9.93
2016,11,29,8,30,0.0,26.0,6.5,16.0,26.0,24.11,14.8
2016,11,29,8,45,0.0,32.5,6.55,16.5,32.5,30.16,19.98
2016,11,29,9,0,0.0,39.0,6.6,17.0,39.0,36.21,25.1
2016,11,29,9,15,0.0,45.0,6.55,17.0,45.0,41.8,29.82
2016,11,29,9,30,0.0,51.0,6.5,17.0,51.0,47.39,34.51
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,69.81,53.2
2016,11,29,10,0,0.0,99.0,6.4,18.0,99.0,92.59,71.97
2016,11,29,10,15,0.0,58.5,6.3,18.0,58.5,54.4,40.01
2016,11,29,10,30,0.0,18.0,6.2,18.0,18.0,16.71,8.39
2016,11,29,10,45,0.0,43.0,6.1,18.5,43.0,39.96,27.79
2016,11,29,11,0,0.0,68.0,6.0,19.0,68.0,63.28,47.04
2016,11,29,11,15,0.0,42.5,5.85,19.0,42.5,39.51,27.27
2016,11,29,11,30,0.0,17.0,5.7,19.0,17.0,15.79,7.51
2016,11,29,11,45,0.0,21.0,5.6,19.0,21.0,19.5,10.61
2016,11,29,12,0,0.0,25.0,5.5,19.0,25.0,23.22,13.7
2016,11,29,12,15,0.0,32.0,5.4,19.0,32.0,29.74,19.12
2016,11,29,12,30,0.0,39.0,5.3,19.0,39.0,36.25,24.54
2016,11,29,12,45,40.0,134.0,5.25,19.0,154.5,165.0,131.74
2016,11,29,13,0,80.0,229.0,5.2,19.0,270.0,305.19,245.31
2016,11,29,13,15,40.0,163.5,5.15,19.0,184.0,199.6,159.62
2016,11,29,13,30,0.0,98.0,5.1,19.0,98.0,92.1,70.8
2016,11,29,13,45,205.5,131.0,5.1,19.5,223.0,316.29,259.36
2016,11,29,14,0,411.0,164.0,5.1,20.0,348.0,528.49,429.42
2016,11,29,14,15,205.5,114.5,4.9,19.5,206.5,295.43,242.32
