Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.5,11.9,0.11
2016,12,10,8,0,490.0,31.0,1.4,-3.0,83.0,36.38,19.03
2016,12,10,8,15,573.0,38.0,1.45,-2.5,126.0,78.63,41.5
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,130.02,79.52
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,181.8,124.77
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,238.09,176.67
2016,12,10,9,15,787.0,58.0,1.6,-0.5,295.0,291.82,227.61
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,347.58,279.75
2016,12,10,9,45,846.5,62.5,1.65,0.0,371.0,400.93,329.54
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,454.94,378.69
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,502.85,421.22
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,550.76,462.5
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,594.07,499.05
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,635.62,533.3
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,671.06,562.7
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,703.88,589.58
2016,12,10,11,45,943.5,69.5,2.25,2.5,548.5,732.74,610.81
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,758.63,629.37
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,777.63,643.09
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,793.2,654.33
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,802.19,660.01
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,807.58,663.19
2016,12,10,13,15,935.5,66.5,2.15,4.0,521.5,807.33,663.07
2016,12,10,13,30,929.0,66.0,2.1,4.0,505.0,803.53,660.49
2016,12,10,13,45,920.0,64.0,2.05,4.0,481.5,792.44,652.6
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,777.97,642.32
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.0,755.66,625.27
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,730.48,606.03
2016,12,10,14,45,858.0,56.0,1.6,4.0,362.0,697.1,580.79
2016,12,10,15,0,837.0,53.0,1.5,4.0,326.0,661.55,553.54
2016,12,10,15,15,803.5,50.0,1.3,3.5,285.5,621.3,522.05
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,574.21,483.34
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,513.95,432.08
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,454.76,379.68
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,375.92,310.26
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,302.16,235.19
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,143.92,6.73
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.0,14.5,0.95,-2.5,38.5,11.98,0.0
2016,12,11,8,0,466.0,29.0,1.1,-2.0,77.0,32.85,16.92
2016,12,11,8,15,550.0,36.0,1.15,-1.5,119.0,73.7,38.19
2016,12,11,8,30,634.0,43.0,1.2,-1.0,161.0,123.75,74.72
2016,12,11,8,45,685.0,47.5,1.25,-0.5,203.5,174.08,118.23
2016,12,11,9,0,736.0,52.0,1.3,0.0,246.0,229.15,168.58
2016,12,11,9,15,769.0,55.0,1.55,1.0,285.5,281.83,218.22
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,336.59,269.21
2016,12,11,9,45,824.5,60.5,2.1,3.0,359.5,388.48,317.1
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,440.75,364.02
2016,12,11,10,15,683.5,100.0,2.45,4.0,380.0,440.79,368.17
2016,12,11,10,30,520.0,137.0,2.5,4.0,366.0,421.31,354.42
2016,12,11,10,45,555.5,135.5,2.55,4.5,390.5,462.22,389.15
2016,12,11,11,0,591.0,134.0,2.6,5.0,415.0,507.94,426.73
2016,12,11,11,15,597.0,137.0,2.65,5.0,428.0,536.96,450.92
2016,12,11,11,30,603.0,140.0,2.7,5.0,441.0,564.41,473.63
2016,12,11,11,45,310.5,166.5,2.75,5.5,321.5,396.69,334.72
2016,12,11,12,0,18.0,193.0,2.8,6.0,202.0,200.67,166.28
2016,12,11,12,15,171.0,203.5,2.85,6.0,291.0,343.55,289.67
2016,12,11,12,30,324.0,214.0,2.9,6.0,380.0,484.76,406.97
2016,12,11,12,45,236.5,220.0,2.95,6.5,340.0,420.77,352.69
2016,12,11,13,0,149.0,226.0,3.0,7.0,300.0,365.45,305.56
2016,12,11,13,15,89.0,206.5,2.95,7.0,250.5,287.6,240.74
2016,12,11,13,30,29.0,187.0,2.9,7.0,201.0,220.27,183.38
2016,12,11,13,45,14.5,160.0,2.9,7.0,167.0,169.28,140.46
2016,12,11,14,0,0.0,133.0,2.9,7.0,133.0,129.73,106.64
2016,12,11,14,15,0.0,87.0,2.7,6.5,87.0,81.84,65.84
2016,12,11,14,30,0.0,41.0,2.5,6.0,41.0,38.08,27.91
2016,12,11,14,45,0.0,37.0,2.35,6.0,37.0,34.35,24.7
2016,12,11,15,0,0.0,33.0,2.2,6.0,33.0,30.63,21.45
2016,12,11,15,15,0.0,29.0,1.95,5.0,29.0,26.9,18.26
2016,12,11,15,30,0.0,25.0,1.7,4.0,25.0,23.18,15.02
2016,12,11,15,45,0.0,20.0,1.45,3.5,20.0,18.54,10.85
2016,12,11,16,0,0.0,15.0,1.2,3.0,15.0,13.89,6.65
2016,12,11,16,15,0.0,11.0,1.25,2.5,11.0,10.18,3.23
2016,12,11,16,30,0.0,7.0,1.3,2.0,7.0,6.48,0.0
2016,12,11,16,45,0.0,3.5,1.4,2.0,3.5,3.24,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.92,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.85,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.31,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.78,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,3.24,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.7,0.0
2016,12,12,9,45,0.0,16.5,2.65,6.5,16.5,15.3,7.87
2016,12,12,10,0,0.0,29.0,2.6,7.0,29.0,26.91,18.03
2016,12,12,10,15,4.0,92.0,2.6,7.5,94.0,87.9,70.93
2016,12,12,10,30,8.0,155.0,2.6,8.0,159.0,151.66,125.0
2016,12,12,10,45,12.0,165.0,2.65,8.5,171.0,164.37,135.27
2016,12,12,11,0,16.0,175.0,2.7,9.0,183.0,177.48,145.93
2016,12,12,11,15,33.0,192.5,2.75,9.5,209.0,213.84,176.11
2016,12,12,11,30,50.0,210.0,2.8,10.0,235.0,245.94,202.45
2016,12,12,11,45,110.0,221.5,2.85,10.5,277.5,302.12,249.28
2016,12,12,12,0,170.0,233.0,2.9,11.0,320.0,370.86,305.4
2016,12,12,12,15,267.0,220.0,2.95,11.5,356.5,442.2,363.77
2016,12,12,12,30,364.0,207.0,3.0,12.0,393.0,506.0,415.44
2016,12,12,12,45,394.0,197.0,3.15,12.5,395.5,523.87,429.8
2016,12,12,13,0,424.0,187.0,3.3,13.0,398.0,552.59,452.56
2016,12,12,13,15,467.5,171.0,3.25,13.0,397.5,572.26,469.12
2016,12,12,13,30,511.0,155.0,3.2,13.0,397.0,589.85,484.11
2016,12,12,13,45,558.0,135.5,3.15,13.5,388.0,603.38,495.19
2016,12,12,14,0,605.0,116.0,3.1,14.0,379.0,619.78,508.23
2016,12,12,14,15,604.0,107.5,2.9,14.0,355.5,604.23,496.21
2016,12,12,14,30,603.0,99.0,2.7,14.0,332.0,586.22,482.32
2016,12,12,14,45,577.0,96.0,2.55,14.0,302.5,554.21,457.06
2016,12,12,15,0,551.0,93.0,2.4,14.0,273.0,520.83,430.36
2016,12,12,15,15,528.5,84.0,2.05,13.0,239.0,482.15,399.92
2016,12,12,15,30,506.0,75.0,1.7,12.0,205.0,442.67,367.79
2016,12,12,15,45,469.0,65.0,1.4,11.5,169.0,392.71,325.47
2016,12,12,16,0,432.0,55.0,1.1,11.0,133.0,343.59,282.42
2016,12,12,16,15,365.0,43.5,1.15,10.0,97.0,278.05,225.69
2016,12,12,16,30,298.0,32.0,1.2,9.0,61.0,217.17,166.24
2016,12,12,16,45,149.0,16.0,1.25,8.5,30.5,106.14,9.76
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.48,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,12.97,5.01
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,20.87,12.41
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,28.77,19.6
2016,12,13,8,45,0.0,39.0,1.8,5.5,39.0,36.22,26.3
2016,12,13,9,0,0.0,47.0,1.8,6.0,47.0,43.67,32.91
2016,12,13,9,15,0.0,55.0,1.8,6.5,55.0,51.13,39.43
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,58.59,45.85
2016,12,13,9,45,0.0,72.0,1.8,7.5,72.0,67.02,53.02
2016,12,13,10,0,0.0,81.0,1.8,8.0,81.0,75.52,60.17
2016,12,13,10,15,0.0,106.0,1.85,8.5,106.0,99.45,80.46
2016,12,13,10,30,0.0,131.0,1.9,9.0,131.0,123.82,100.84
2016,12,13,10,45,0.0,139.5,2.0,9.5,139.5,132.28,107.59
2016,12,13,11,0,0.0,148.0,2.1,10.0,148.0,140.83,114.42
2016,12,13,11,15,16.0,173.5,2.0,10.0,181.5,176.72,144.53
2016,12,13,11,30,32.0,199.0,1.9,10.0,215.0,222.06,182.06
2016,12,13,11,45,85.5,216.0,1.8,10.0,259.5,279.15,229.64
2016,12,13,12,0,139.0,233.0,1.7,10.0,304.0,348.79,286.39
2016,12,13,12,15,99.0,226.0,1.6,9.5,276.5,306.59,251.81
2016,12,13,12,30,59.0,219.0,1.5,9.0,249.0,272.07,223.46
2016,12,13,12,45,150.5,219.0,1.45,9.0,294.5,354.35,292.47
2016,12,13,13,0,242.0,219.0,1.4,9.0,340.0,439.26,361.3
2016,12,13,13,15,246.5,211.5,1.4,9.0,331.5,437.68,360.02
2016,12,13,13,30,251.0,204.0,1.4,9.0,323.0,435.12,358.64
2016,12,13,13,45,159.5,194.0,1.4,9.0,268.5,342.8,283.84
2016,12,13,14,0,68.0,184.0,1.4,9.0,214.0,251.02,207.82
2016,12,13,14,15,64.0,173.0,1.35,8.5,199.5,236.68,196.98
2016,12,13,14,30,60.0,162.0,1.3,8.0,185.0,222.36,185.66
2016,12,13,14,45,55.0,147.5,1.3,8.0,167.0,202.8,169.54
2016,12,13,15,0,50.0,133.0,1.3,8.0,149.0,183.31,153.29
2016,12,13,15,15,44.0,116.5,1.15,7.5,129.5,160.53,134.15
2016,12,13,15,30,38.0,100.0,1.0,7.0,110.0,137.89,114.79
2016,12,13,15,45,27.5,83.0,0.85,7.0,89.5,111.92,91.95
2016,12,13,16,0,17.0,66.0,0.7,7.0,69.0,86.34,69.19
2016,12,13,16,15,8.5,48.0,0.65,7.0,49.5,55.27,41.67
2016,12,13,16,30,0.0,30.0,0.6,7.0,30.0,30.41,19.05
2016,12,13,16,45,0.0,15.0,0.55,7.0,15.0,13.92,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,12.12,0.0
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,29.32,19.53
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,68.19,35.16
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,117.02,69.45
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,168.17,112.46
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,223.51,162.09
2016,12,14,9,15,570.5,81.0,2.4,4.5,242.5,246.05,191.12
2016,12,14,9,30,426.0,106.0,2.5,5.0,245.0,251.53,203.19
2016,12,14,9,45,309.5,134.5,2.6,5.5,241.0,254.52,210.02
2016,12,14,10,0,193.0,163.0,2.7,6.0,237.0,245.48,204.58
2016,12,14,10,15,265.5,167.0,2.6,6.0,277.5,298.83,250.02
2016,12,14,10,30,338.0,171.0,2.5,6.0,318.0,353.48,296.16
2016,12,14,10,45,370.5,174.5,2.45,6.5,343.0,390.42,326.73
2016,12,14,11,0,403.0,178.0,2.4,7.0,368.0,436.18,363.86
2016,12,14,11,15,408.0,183.5,2.25,7.0,381.0,461.32,384.1
2016,12,14,11,30,413.0,189.0,2.1,7.0,394.0,485.52,403.3
2016,12,14,11,45,438.5,186.5,2.0,7.5,407.0,514.13,425.51
2016,12,14,12,0,464.0,184.0,1.9,8.0,420.0,542.35,447.03
2016,12,14,12,15,389.5,199.5,1.75,8.0,398.0,506.88,417.74
2016,12,14,12,30,315.0,215.0,1.6,8.0,376.0,478.12,393.63
2016,12,14,12,45,248.0,219.5,1.5,8.0,345.5,439.39,361.95
2016,12,14,13,0,181.0,224.0,1.4,8.0,315.0,387.02,319.32
2016,12,14,13,15,189.0,216.5,1.3,8.0,308.5,387.61,320.46
2016,12,14,13,30,197.0,209.0,1.2,8.0,302.0,387.57,320.74
2016,12,14,13,45,162.0,200.0,1.1,8.0,274.0,352.07,291.7
2016,12,14,14,0,127.0,191.0,1.0,8.0,246.0,316.34,262.45
2016,12,14,14,15,76.0,169.5,0.9,7.5,202.0,241.17,200.79
2016,12,14,14,30,25.0,148.0,0.8,7.0,158.0,168.28,139.56
2016,12,14,14,45,21.5,135.5,0.7,7.0,143.5,153.18,127.16
2016,12,14,15,0,18.0,123.0,0.6,7.0,129.0,138.25,114.53
2016,12,14,15,15,14.0,108.5,0.45,7.0,113.0,120.73,99.51
2016,12,14,15,30,10.0,94.0,0.3,7.0,97.0,103.43,84.5
2016,12,14,15,45,5.0,78.0,0.2,7.0,79.5,83.79,67.29
2016,12,14,16,0,0.0,62.0,0.1,7.0,62.0,64.33,50.07
2016,12,14,16,15,0.0,45.0,0.25,6.5,45.0,46.23,34.01
2016,12,14,16,30,0.0,28.0,0.4,6.0,28.0,27.35,16.72
2016,12,14,16,45,0.0,14.0,0.55,5.5,14.0,12.99,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,11.26,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,27.23,17.79
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,69.9,33.65
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,122.17,70.32
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,175.52,116.48
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,233.45,170.54
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,289.11,224.8
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,346.64,280.74
2016,12,15,9,45,890.5,55.0,5.15,0.5,371.5,400.68,332.61
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,455.2,383.66
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,505.22,430.26
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,554.15,474.71
2016,12,15,10,45,840.0,76.0,5.05,1.0,453.5,555.12,477.87
2016,12,15,11,0,735.0,93.0,5.0,1.0,439.0,545.07,470.8
2016,12,15,11,15,550.5,145.5,4.95,1.0,409.0,509.14,439.8
2016,12,15,11,30,366.0,198.0,4.9,1.0,379.0,455.45,392.73
2016,12,15,11,45,511.0,163.0,4.9,1.5,420.0,537.49,463.52
2016,12,15,12,0,656.0,128.0,4.9,2.0,461.0,620.32,533.5
2016,12,15,12,15,567.5,154.0,4.85,2.0,442.5,595.26,511.45
2016,12,15,12,30,479.0,180.0,4.8,2.0,424.0,570.41,489.6
2016,12,15,12,45,725.5,121.0,4.8,2.0,484.0,703.19,602.72
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,820.19,695.48
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,819.22,693.92
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,814.57,690.34
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,803.27,682.31
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,788.53,671.69
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.5,766.51,655.88
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,741.51,637.61
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.0,707.65,611.09
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,671.76,582.51
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,626.43,545.81
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,585.24,510.78
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,521.79,454.16
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,459.64,396.91
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,380.42,323.52
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,305.92,246.49
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,147.23,35.71
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,93.5,16.0,1.55,-5.0,25.0,12.57,0.0
2016,12,16,8,0,187.0,32.0,1.6,-5.0,50.0,26.25,17.15
2016,12,16,8,15,229.5,47.5,1.6,-4.5,81.0,55.95,35.81
2016,12,16,8,30,272.0,63.0,1.6,-4.0,112.0,90.51,62.92
2016,12,16,8,45,299.0,77.0,1.6,-4.0,143.0,125.7,93.85
2016,12,16,9,0,326.0,91.0,1.6,-4.0,174.0,163.67,128.69
2016,12,16,9,15,352.5,101.0,1.55,-3.5,204.0,200.29,162.62
2016,12,16,9,30,379.0,111.0,1.5,-3.0,234.0,239.17,198.42
2016,12,16,9,45,407.5,120.0,1.45,-2.5,265.0,279.89,235.27
2016,12,16,10,0,436.0,129.0,1.4,-2.0,296.0,322.6,273.12
2016,12,16,10,15,218.5,137.5,1.3,-1.5,221.5,245.37,209.5
2016,12,16,10,30,1.0,146.0,1.2,-1.0,147.0,139.14,117.42
2016,12,16,10,45,0.5,130.5,1.2,-1.0,131.0,123.69,104.14
2016,12,16,11,0,0.0,115.0,1.2,-1.0,115.0,108.26,90.56
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,118.12,98.93
2016,12,16,11,30,0.0,135.0,1.2,0.0,135.0,128.12,107.31
2016,12,16,11,45,5.0,157.5,1.25,0.0,160.0,154.33,129.98
2016,12,16,12,0,10.0,180.0,1.3,0.0,185.0,181.43,153.21
2016,12,16,12,15,5.0,168.5,1.3,0.0,171.0,166.47,140.17
2016,12,16,12,30,0.0,157.0,1.3,0.0,157.0,151.34,127.09
2016,12,16,12,45,0.5,158.0,1.35,0.0,158.5,153.19,128.81
2016,12,16,13,0,1.0,159.0,1.4,0.0,160.0,155.17,130.63
2016,12,16,13,15,0.5,108.0,1.45,0.0,108.5,102.48,85.07
2016,12,16,13,30,0.0,57.0,1.5,0.0,57.0,53.01,41.68
2016,12,16,13,45,0.0,50.0,1.55,0.0,50.0,46.48,35.98
2016,12,16,14,0,0.0,43.0,1.6,0.0,43.0,39.95,30.22
2016,12,16,14,15,0.0,32.5,1.65,0.0,32.5,30.17,21.51
2016,12,16,14,30,0.0,22.0,1.7,0.0,22.0,20.41,12.77
2016,12,16,14,45,0.0,20.0,1.75,0.0,20.0,18.55,11.12
2016,12,16,15,0,0.0,18.0,1.8,0.0,18.0,16.69,9.46
2016,12,16,15,15,0.0,16.0,1.65,0.0,16.0,14.83,7.78
2016,12,16,15,30,0.0,14.0,1.5,0.0,14.0,12.97,6.09
2016,12,16,15,45,0.0,11.5,1.4,-0.5,11.5,10.65,3.97
2016,12,16,16,0,0.0,9.0,1.3,-1.0,9.0,8.33,1.83
2016,12,16,16,15,0.0,6.5,1.2,-1.0,6.5,6.01,0.0
2016,12,16,16,30,0.0,4.0,1.1,-1.0,4.0,3.7,0.0
2016,12,16,16,45,0.0,2.0,1.05,-1.5,2.0,1.85,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,14.23,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,29.08,19.04
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,59.87,36.92
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,100.06,66.05
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,141.41,100.5
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,190.79,144.45
2016,12,17,9,15,534.0,85.0,3.95,0.0,239.5,236.3,187.1
2016,12,17,9,30,575.0,91.0,4.0,0.0,276.0,285.23,233.06
2016,12,17,9,45,625.5,90.0,4.05,0.0,311.5,333.85,278.45
2016,12,17,10,0,676.0,89.0,4.1,0.0,347.0,385.82,326.33
2016,12,17,10,15,695.5,92.0,4.1,0.0,375.0,430.38,367.35
2016,12,17,10,30,715.0,95.0,4.1,0.0,403.0,474.9,407.48
2016,12,17,10,45,726.0,98.0,4.1,0.5,424.0,514.44,441.84
2016,12,17,11,0,737.0,101.0,4.1,1.0,445.0,552.78,474.37
2016,12,17,11,15,375.0,140.5,4.1,1.0,315.5,393.46,339.72
2016,12,17,11,30,13.0,180.0,4.1,1.0,186.0,182.14,153.95
2016,12,17,11,45,52.5,203.5,4.1,1.5,230.0,242.55,206.71
2016,12,17,12,0,92.0,227.0,4.1,2.0,274.0,298.97,254.94
2016,12,17,12,15,90.5,228.0,4.1,2.0,274.0,302.36,257.7
2016,12,17,12,30,89.0,229.0,4.1,2.0,274.0,305.57,260.48
2016,12,17,12,45,74.5,221.0,4.1,2.5,258.5,288.28,245.25
2016,12,17,13,0,60.0,213.0,4.1,3.0,243.0,270.41,229.58
2016,12,17,13,15,38.0,194.0,4.05,3.0,213.0,233.32,197.75
2016,12,17,13,30,16.0,175.0,4.0,3.0,183.0,185.71,156.68
2016,12,17,13,45,351.5,139.0,3.95,3.5,292.5,448.61,387.84
2016,12,17,14,0,687.0,103.0,3.9,4.0,402.0,666.24,568.32
2016,12,17,14,15,667.0,100.0,3.8,4.0,374.5,642.36,548.32
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,616.31,527.89
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,583.36,501.29
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,548.84,472.91
2016,12,17,15,15,563.5,79.5,3.15,3.5,246.5,501.8,433.54
2016,12,17,15,30,524.0,74.0,2.8,3.0,210.0,454.62,393.08
2016,12,17,15,45,461.0,67.0,2.5,3.0,171.5,391.53,337.49
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,329.79,281.83
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,256.97,216.11
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,190.46,151.83
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,93.09,28.14
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,4.5,11.5,15.0,13.9,0.0
2016,12,18,8,0,0.0,30.0,4.6,12.0,30.0,27.07,16.11
2016,12,18,8,15,16.5,46.5,4.6,12.0,49.5,42.91,29.65
2016,12,18,8,30,33.0,63.0,4.6,12.0,69.0,61.43,45.12
2016,12,18,8,45,41.0,80.5,4.6,12.5,89.5,81.53,62.23
2016,12,18,9,0,49.0,98.0,4.6,13.0,110.0,102.75,80.36
2016,12,18,9,15,55.0,113.5,4.65,13.5,129.5,122.58,97.31
2016,12,18,9,30,61.0,129.0,4.7,14.0,149.0,143.15,114.75
2016,12,18,9,45,58.0,142.5,4.8,15.0,163.0,159.08,128.01
2016,12,18,10,0,55.0,156.0,4.9,16.0,177.0,174.78,140.78
2016,12,18,10,15,56.0,168.0,4.8,16.5,191.0,190.63,153.64
2016,12,18,10,30,57.0,180.0,4.7,17.0,205.0,206.64,166.45
2016,12,18,10,45,28.5,136.0,4.6,17.5,148.5,148.41,118.26
2016,12,18,11,0,0.0,92.0,4.5,18.0,92.0,85.94,66.11
2016,12,18,11,15,0.0,50.0,4.35,18.0,50.0,46.48,33.29
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.42,0.58
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.42,0.58
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.0,5.27
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,18.57,9.98
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,13.0,5.31
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,7.42,0.62
2016,12,18,13,15,0.0,74.5,4.05,15.0,74.5,69.35,52.99
2016,12,18,13,30,0.0,141.0,3.9,14.0,141.0,136.62,109.52
2016,12,18,13,45,0.0,120.0,3.8,13.5,120.0,115.1,91.81
2016,12,18,14,0,0.0,99.0,3.7,13.0,99.0,93.77,74.2
2016,12,18,14,15,0.0,92.5,3.4,12.5,92.5,87.47,69.14
2016,12,18,14,30,0.0,86.0,3.1,12.0,86.0,81.2,64.06
2016,12,18,14,45,0.0,78.0,2.85,11.5,78.0,73.38,57.61
2016,12,18,15,0,0.0,70.0,2.6,11.0,70.0,65.59,51.11
2016,12,18,15,15,0.0,61.0,2.2,10.5,61.0,56.75,43.63
2016,12,18,15,30,0.0,52.0,1.8,10.0,52.0,48.34,36.4
2016,12,18,15,45,0.0,42.5,1.4,10.0,42.5,39.48,28.63
2016,12,18,16,0,0.0,33.0,1.0,10.0,33.0,30.63,20.8
2016,12,18,16,15,0.0,23.5,1.0,9.5,23.5,21.8,12.95
2016,12,18,16,30,0.0,14.0,1.0,9.0,14.0,12.97,4.97
2016,12,18,16,45,0.0,7.0,1.0,8.5,7.0,6.48,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,3.5,15.0,3.55,0.0,15.5,13.87,0.0
2016,12,19,8,0,7.0,30.0,3.6,0.0,31.0,27.03,16.85
2016,12,19,8,15,28.5,48.5,3.7,0.0,53.5,45.11,32.66
2016,12,19,8,30,50.0,67.0,3.8,0.0,76.0,66.67,51.12
2016,12,19,8,45,70.0,85.5,3.9,0.5,101.0,90.75,71.94
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,118.58,96.34
2016,12,19,9,15,109.5,117.5,3.95,1.0,149.5,143.1,118.2
2016,12,19,9,30,129.0,131.0,3.9,1.0,173.0,169.59,141.9
2016,12,19,9,45,116.0,146.0,3.85,1.0,186.5,187.32,158.41
2016,12,19,10,0,103.0,161.0,3.8,1.0,200.0,203.81,173.39
2016,12,19,10,15,140.0,173.5,3.75,1.0,231.0,239.84,204.81
2016,12,19,10,30,177.0,186.0,3.7,1.0,262.0,278.96,238.79
2016,12,19,10,45,195.0,195.0,3.65,1.5,283.0,306.8,262.47
2016,12,19,11,0,213.0,204.0,3.6,2.0,304.0,335.64,286.76
2016,12,19,11,15,172.0,213.0,3.5,2.0,295.5,328.92,280.6
2016,12,19,11,30,131.0,222.0,3.4,2.0,287.0,319.26,271.8
2016,12,19,11,45,82.0,212.5,3.35,2.5,253.5,272.27,231.04
2016,12,19,12,0,33.0,203.0,3.3,3.0,220.0,230.54,194.33
2016,12,19,12,15,85.5,216.5,3.2,3.0,260.5,285.4,242.08
2016,12,19,12,30,138.0,230.0,3.1,3.0,301.0,352.98,299.48
2016,12,19,12,45,152.5,227.0,3.05,3.5,304.0,364.41,308.72
2016,12,19,13,0,167.0,224.0,3.0,4.0,307.0,375.69,318.04
2016,12,19,13,15,142.5,217.0,2.9,4.0,286.5,352.05,298.1
2016,12,19,13,30,118.0,210.0,2.8,4.0,266.0,327.72,277.63
2016,12,19,13,45,439.0,151.5,2.75,4.5,345.0,530.1,451.04
2016,12,19,14,0,760.0,93.0,2.7,5.0,424.0,709.65,595.09
2016,12,19,14,15,742.5,90.5,2.6,5.0,396.5,687.74,576.87
2016,12,19,14,30,725.0,88.0,2.5,5.0,369.0,663.36,558.34
2016,12,19,14,45,703.0,83.5,2.45,5.0,336.0,631.04,533.63
2016,12,19,15,0,681.0,79.0,2.4,5.0,303.0,596.91,506.76
2016,12,19,15,15,645.0,74.0,2.15,4.5,265.5,551.17,469.39
2016,12,19,15,30,609.0,69.0,1.9,4.0,228.0,504.91,430.58
2016,12,19,15,45,560.5,61.5,1.65,3.5,188.5,447.88,381.66
2016,12,19,16,0,512.0,54.0,1.4,3.0,149.0,392.04,332.1
2016,12,19,16,15,426.0,44.5,1.3,2.5,109.5,315.2,263.75
2016,12,19,16,30,340.0,35.0,1.2,2.0,70.0,243.78,195.22
2016,12,19,16,45,170.0,17.5,1.15,1.5,35.0,121.36,48.43
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,11.51,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,23.78,14.13
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,61.51,30.24
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,111.47,63.72
2016,12,20,8,45,704.5,46.0,2.3,-0.5,196.0,163.04,106.79
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,219.9,158.27
