Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,274.72,210.42
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,331.92,264.45
2016,12,20,9,45,854.0,61.0,1.75,0.5,358.5,385.97,314.57
2016,12,20,10,0,877.0,64.0,1.6,1.0,395.0,440.47,363.37
2016,12,20,10,15,893.5,65.5,1.45,1.5,425.5,489.2,405.75
2016,12,20,10,30,910.0,67.0,1.3,2.0,456.0,537.96,446.36
2016,12,20,10,45,920.5,68.5,1.15,2.5,480.0,582.36,481.82
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,624.96,514.31
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,662.82,541.17
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,698.19,564.73
2016,12,20,11,45,948.5,72.5,0.4,4.5,545.5,727.97,582.56
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,754.74,596.72
2016,12,20,12,15,952.5,73.0,0.35,5.0,555.0,775.61,613.45
2016,12,20,12,30,953.0,73.0,0.5,5.0,556.0,793.11,628.25
2016,12,20,12,45,947.0,74.0,0.65,5.5,548.5,803.5,637.13
2016,12,20,13,0,941.0,75.0,0.8,6.0,541.0,810.29,643.61
2016,12,20,13,15,935.5,74.0,0.9,6.0,526.5,811.46,646.48
2016,12,20,13,30,930.0,73.0,1.0,6.0,512.0,809.06,646.97
2016,12,20,13,45,922.0,71.0,1.15,6.0,490.0,800.02,643.44
2016,12,20,14,0,914.0,69.0,1.3,6.0,468.0,787.56,637.35
2016,12,20,14,15,640.0,106.5,1.35,6.0,377.0,630.12,520.94
2016,12,20,14,30,366.0,144.0,1.4,6.0,286.0,460.67,386.23
2016,12,20,14,45,605.5,102.0,1.5,6.0,312.5,582.76,489.18
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,684.58,569.26
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,639.11,533.71
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,592.41,496.78
2016,12,20,15,45,731.0,48.0,1.05,3.5,214.5,532.87,447.14
2016,12,20,16,0,682.0,43.0,0.9,3.0,171.0,473.97,396.03
2016,12,20,16,15,598.5,36.5,0.95,2.0,127.0,395.62,328.55
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,321.51,257.74
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,156.54,70.18
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,11.44,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,20.67,11.3
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,56.76,26.69
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,105.65,58.89
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,155.48,99.69
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,210.39,148.3
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,263.35,197.41
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,318.6,248.14
2016,12,21,9,45,835.0,55.0,0.85,5.0,345.5,370.86,294.95
2016,12,21,10,0,860.0,57.0,0.8,6.0,381.0,423.76,340.59
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.5,472.04,381.55
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,519.48,420.31
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,562.56,454.29
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,603.88,485.73
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.5,640.77,514.07
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,675.23,540.01
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.0,704.12,561.49
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,730.05,579.92
2016,12,21,12,15,931.5,65.0,1.05,10.0,536.0,750.51,596.16
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,767.67,610.17
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,778.09,618.32
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,785.02,624.08
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,785.68,624.94
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,782.85,623.5
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.0,773.39,616.84
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,760.67,607.92
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.0,740.9,594.12
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,718.25,578.15
2016,12,21,14,45,838.0,57.0,1.2,11.0,359.5,686.16,554.51
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,657.83,533.42
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.5,614.49,502.78
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,570.02,469.6
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.5,511.43,422.29
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,453.73,373.66
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.5,377.78,308.64
2016,12,21,16,30,485.0,29.0,1.0,7.0,80.0,306.21,241.41
2016,12,21,16,45,242.5,14.5,1.1,6.5,40.0,149.52,70.64
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,12.87,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,21.79,11.9
2016,12,22,8,15,454.0,35.0,2.15,2.5,96.0,53.67,26.77
2016,12,22,8,30,551.0,43.0,2.2,3.0,136.0,99.18,56.63
2016,12,22,8,45,614.0,48.5,2.3,4.0,178.0,147.16,95.28
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,202.27,143.43
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,253.52,190.55
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,307.63,239.98
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.0,360.33,287.55
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,414.72,335.28
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,463.21,377.92
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,511.1,418.94
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,552.41,453.12
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,593.92,486.47
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,630.32,515.6
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,664.39,542.35
2016,12,22,11,45,899.5,71.5,3.55,13.5,519.5,692.37,563.98
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,717.45,582.07
2016,12,22,12,15,902.0,72.5,3.7,14.0,529.0,737.73,597.07
2016,12,22,12,30,902.0,73.0,3.7,14.0,530.0,754.82,609.78
2016,12,22,12,45,899.5,72.5,3.7,14.5,523.5,765.57,616.73
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,772.95,621.32
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,774.05,622.55
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,771.75,621.43
2016,12,22,13,45,876.0,69.0,3.7,15.0,468.0,762.67,615.4
2016,12,22,14,0,866.0,68.0,3.7,15.0,447.0,756.62,611.77
2016,12,22,14,15,852.0,66.5,3.6,14.5,419.5,737.6,599.11
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,715.68,584.24
2016,12,22,14,45,820.5,61.5,3.4,14.0,358.5,685.99,562.19
2016,12,22,15,0,803.0,58.0,3.3,14.0,325.0,653.93,538.02
2016,12,22,15,15,772.5,55.0,3.1,13.0,287.0,611.58,506.85
2016,12,22,15,30,742.0,52.0,2.9,12.0,249.0,568.03,472.95
2016,12,22,15,45,700.5,47.0,2.7,11.5,208.0,514.38,428.22
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,461.04,381.87
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.5,385.5,316.56
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,314.21,249.28
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,153.57,77.8
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,32.5,14.5,1.9,-0.5,17.0,13.82,0.0
2016,12,23,8,0,65.0,29.0,2.1,0.0,34.0,23.87,13.52
2016,12,23,8,15,88.5,46.5,2.05,0.5,58.5,45.47,31.08
2016,12,23,8,30,112.0,64.0,2.0,1.0,83.0,70.09,51.13
2016,12,23,8,45,128.0,81.0,1.95,1.5,108.0,95.95,73.46
2016,12,23,9,0,144.0,98.0,1.9,2.0,133.0,123.7,98.02
2016,12,23,9,15,155.0,113.0,1.95,2.5,156.5,149.99,121.69
2016,12,23,9,30,166.0,128.0,2.0,3.0,180.0,177.39,146.19
2016,12,23,9,45,131.5,143.5,2.1,4.0,187.5,189.6,157.85
2016,12,23,10,0,97.0,159.0,2.2,5.0,195.0,194.67,162.61
2016,12,23,10,15,74.0,167.5,2.1,5.5,196.5,197.86,165.35
2016,12,23,10,30,51.0,176.0,2.0,6.0,198.0,198.95,165.92
2016,12,23,10,45,77.0,190.5,1.9,6.5,225.5,231.01,192.65
2016,12,23,11,0,103.0,205.0,1.8,7.0,253.0,265.22,220.8
2016,12,23,11,15,255.0,196.0,1.75,7.0,320.0,368.14,307.02
2016,12,23,11,30,407.0,187.0,1.7,7.0,387.0,474.81,393.92
2016,12,23,11,45,657.5,130.5,1.65,7.5,460.0,600.92,494.78
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,723.45,588.13
2016,12,23,12,15,907.5,74.5,1.55,8.0,534.0,743.63,601.14
2016,12,23,12,30,907.0,75.0,1.5,8.0,535.0,760.58,612.88
2016,12,23,12,45,905.0,74.0,1.5,8.5,528.0,771.32,619.6
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,778.66,624.02
2016,12,23,13,15,896.0,72.0,1.5,9.0,506.5,778.77,624.48
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,775.45,622.66
2016,12,23,13,45,879.0,69.5,1.55,9.5,470.5,765.87,615.84
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,753.04,606.77
2016,12,23,14,15,853.5,66.5,1.55,9.5,421.0,739.21,598.21
2016,12,23,14,30,838.0,65.0,1.5,9.0,393.0,716.26,582.83
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.5,683.49,559.37
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,648.6,533.95
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.5,603.94,499.73
2016,12,23,15,30,722.0,54.0,1.1,8.0,247.0,558.26,462.99
2016,12,23,15,45,672.0,49.5,0.95,7.5,205.0,500.47,415.4
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,443.45,366.64
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,367.05,301.91
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,301.96,240.94
2016,12,23,16,45,228.5,22.5,1.0,4.0,47.0,158.24,86.44
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,13.34,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.0,2.35,5.0,1.0,0.95,0.0
2016,12,24,8,0,0.0,2.0,2.5,5.0,2.0,1.85,0.0
2016,12,24,8,15,0.0,4.0,2.45,5.5,4.0,3.7,0.0
2016,12,24,8,30,0.0,6.0,2.4,6.0,6.0,5.55,0.0
2016,12,24,8,45,0.0,8.0,2.35,6.5,8.0,7.4,0.85
2016,12,24,9,0,0.0,10.0,2.3,7.0,10.0,9.26,2.51
2016,12,24,9,15,0.0,12.0,2.3,7.0,12.0,11.12,4.17
2016,12,24,9,30,0.0,14.0,2.3,7.0,14.0,12.97,5.81
2016,12,24,9,45,0.0,15.0,2.35,7.5,15.0,13.9,6.6
2016,12,24,10,0,0.0,16.0,2.4,8.0,16.0,14.84,7.38
2016,12,24,10,15,8.5,87.5,2.55,8.0,91.0,85.6,68.89
2016,12,24,10,30,17.0,159.0,2.7,8.0,166.0,160.0,132.23
2016,12,24,10,45,161.5,175.5,2.85,8.5,250.0,266.73,222.52
2016,12,24,11,0,306.0,192.0,3.0,9.0,334.0,382.08,318.07
2016,12,24,11,15,166.0,192.0,3.1,9.5,269.5,301.39,250.27
2016,12,24,11,30,26.0,192.0,3.2,10.0,205.0,202.7,166.27
2016,12,24,11,45,13.0,147.5,3.3,10.5,154.0,149.48,121.62
2016,12,24,12,0,0.0,103.0,3.4,11.0,103.0,96.62,76.72
2016,12,24,12,15,17.5,154.5,3.45,11.5,163.5,160.87,130.96
2016,12,24,12,30,35.0,206.0,3.5,12.0,224.0,238.72,195.24
2016,12,24,12,45,73.5,215.0,3.55,12.5,252.0,279.88,229.48
2016,12,24,13,0,112.0,224.0,3.6,13.0,280.0,322.31,264.51
2016,12,24,13,15,56.0,117.0,3.55,13.0,145.0,159.79,130.74
2016,12,24,13,30,0.0,10.0,3.5,13.0,10.0,9.28,2.28
2016,12,24,13,45,0.0,11.5,3.45,13.5,11.5,10.67,3.48
2016,12,24,14,0,0.0,13.0,3.4,14.0,13.0,12.06,4.67
2016,12,24,14,15,0.0,21.0,3.15,14.0,21.0,19.48,11.05
2016,12,24,14,30,0.0,29.0,2.9,14.0,29.0,26.92,17.44
2016,12,24,14,45,0.0,26.5,2.7,14.0,26.5,24.59,15.47
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,22.26,13.5
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,19.47,11.15
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,16.68,8.77
2016,12,24,15,45,0.0,14.5,1.35,12.5,14.5,13.43,5.96
2016,12,24,16,0,0.0,11.0,1.0,12.0,11.0,10.18,3.12
2016,12,24,16,15,0.0,8.0,1.0,11.0,8.0,7.4,0.66
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.62,0.0
2016,12,24,16,45,0.0,3.0,1.05,9.5,3.0,2.77,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.95,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.0,2.2,6.5,23.0,14.3,0.0
2016,12,25,8,0,191.0,30.0,2.4,7.0,46.0,23.63,12.5
2016,12,25,8,15,280.5,43.0,2.4,7.5,81.5,49.6,28.43
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,88.82,54.7
2016,12,25,8,45,429.5,65.0,2.45,8.5,155.0,130.93,87.93
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,177.76,127.7
2016,12,25,9,15,531.0,80.5,2.45,9.0,230.0,223.41,168.72
2016,12,25,9,30,573.0,87.0,2.4,9.0,267.0,272.68,213.15
2016,12,25,9,45,602.0,92.0,2.4,9.5,300.0,319.01,254.7
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,366.96,296.77
2016,12,25,10,15,315.5,86.5,2.35,10.5,204.5,239.17,196.44
2016,12,25,10,30,0.0,76.0,2.3,11.0,76.0,70.74,55.06
2016,12,25,10,45,8.5,125.0,2.3,11.5,129.0,122.58,98.98
2016,12,25,11,0,17.0,174.0,2.3,12.0,182.0,176.75,143.78
2016,12,25,11,15,21.5,183.0,2.2,12.0,193.5,189.5,154.11
2016,12,25,11,30,26.0,192.0,2.1,12.0,205.0,202.65,164.84
2016,12,25,11,45,16.5,183.5,2.05,12.5,191.5,188.58,152.68
2016,12,25,12,0,7.0,175.0,2.0,13.0,178.0,173.95,140.13
2016,12,25,12,15,14.5,185.5,1.9,13.0,192.5,190.84,154.16
2016,12,25,12,30,22.0,196.0,1.8,13.0,207.0,208.33,168.54
2016,12,25,12,45,11.0,148.0,1.7,13.0,153.5,150.5,120.93
2016,12,25,13,0,0.0,100.0,1.6,13.0,100.0,93.9,73.78
2016,12,25,13,15,0.0,114.5,1.55,13.0,114.5,108.59,86.2
2016,12,25,13,30,0.0,129.0,1.5,13.0,129.0,123.83,98.94
2016,12,25,13,45,0.0,116.5,1.45,13.0,116.5,111.31,88.59
2016,12,25,14,0,0.0,104.0,1.4,13.0,104.0,98.8,78.27
2016,12,25,14,15,24.5,132.5,1.3,13.0,142.0,156.54,127.4
2016,12,25,14,30,49.0,161.0,1.2,13.0,180.0,211.87,173.54
2016,12,25,14,45,325.0,125.0,1.2,13.0,235.5,391.65,325.15
2016,12,25,15,0,601.0,89.0,1.2,13.0,291.0,555.97,455.63
2016,12,25,15,15,564.5,83.0,1.05,12.5,255.5,510.71,418.49
2016,12,25,15,30,528.0,77.0,0.9,12.0,220.0,465.08,382.14
2016,12,25,15,45,473.5,69.5,0.75,11.5,182.0,406.57,334.41
2016,12,25,16,0,419.0,62.0,0.6,11.0,144.0,349.59,286.5
2016,12,25,16,15,340.5,51.0,0.65,10.5,107.0,277.45,225.64
2016,12,25,16,30,262.0,40.0,0.7,10.0,70.0,212.39,167.5
2016,12,25,16,45,156.0,25.5,0.75,10.0,41.0,128.5,75.07
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,32.27,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,14.5,1.75,6.5,23.5,13.82,0.0
2016,12,26,8,0,231.0,29.0,1.8,7.0,47.0,22.85,11.75
2016,12,26,8,15,326.5,40.5,1.8,7.0,84.0,50.03,27.79
2016,12,26,8,30,422.0,52.0,1.8,7.0,121.0,91.0,54.61
2016,12,26,8,45,487.5,59.0,1.8,7.5,160.5,133.44,87.7
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,182.65,129.48
2016,12,26,9,15,594.0,71.5,1.75,8.0,237.5,230.34,172.63
2016,12,26,9,30,635.0,77.0,1.7,8.0,275.0,281.42,218.92
2016,12,26,9,45,317.5,72.5,1.65,8.5,171.5,192.4,154.48
2016,12,26,10,0,0.0,68.0,1.6,9.0,68.0,63.26,49.26
2016,12,26,10,15,0.0,74.0,1.55,9.0,74.0,68.87,54.16
2016,12,26,10,30,0.0,80.0,1.5,9.0,80.0,74.51,58.91
2016,12,26,10,45,6.5,125.0,1.45,9.5,128.0,121.48,98.67
2016,12,26,11,0,13.0,170.0,1.4,10.0,176.0,170.35,139.17
2016,12,26,11,15,13.5,175.5,1.35,10.5,182.0,176.91,144.04
2016,12,26,11,30,14.0,181.0,1.3,11.0,188.0,183.56,149.09
2016,12,26,11,45,74.5,205.5,1.3,11.5,243.5,258.74,211.29
2016,12,26,12,0,135.0,230.0,1.3,12.0,299.0,340.41,276.83
2016,12,26,12,15,113.5,229.0,1.35,12.0,287.0,318.98,259.22
2016,12,26,12,30,92.0,228.0,1.4,12.0,275.0,305.65,248.43
2016,12,26,12,45,84.0,223.5,1.45,12.5,266.0,297.45,241.58
2016,12,26,13,0,76.0,219.0,1.5,13.0,257.0,288.84,234.39
2016,12,26,13,15,437.5,151.5,1.55,13.0,361.0,524.81,428.41
2016,12,26,13,30,799.0,84.0,1.6,13.0,465.0,729.11,583.71
2016,12,26,13,45,792.0,81.5,1.65,13.0,445.0,721.24,576.89
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,710.33,570.14
2016,12,26,14,15,410.0,118.0,1.7,13.0,297.5,466.53,383.06
2016,12,26,14,30,35.0,157.0,1.7,13.0,170.0,196.24,159.62
2016,12,26,14,45,374.5,112.0,1.75,13.0,239.0,425.35,354.45
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,605.47,497.87
2016,12,26,15,15,680.5,63.0,1.6,12.5,271.5,562.0,462.78
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,522.16,430.54
2016,12,26,15,45,599.5,53.5,1.2,12.0,195.5,467.27,384.69
2016,12,26,16,0,552.0,48.0,1.0,12.0,156.0,413.47,338.35
2016,12,26,16,15,473.0,40.5,0.95,11.5,117.0,341.17,276.86
2016,12,26,16,30,394.0,33.0,0.9,11.0,78.0,273.67,215.93
2016,12,26,16,45,263.5,22.5,0.9,10.5,46.5,178.36,109.9
2016,12,26,17,0,133.0,12.0,0.9,10.0,15.0,69.62,0.0
2016,12,26,17,15,66.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,10.0,3.15,8.5,10.0,9.53,0.0
2016,12,27,8,0,0.0,20.0,3.3,9.0,20.0,18.57,8.25
2016,12,27,8,15,0.0,36.0,3.4,9.5,36.0,33.01,21.96
2016,12,27,8,30,0.0,52.0,3.5,10.0,52.0,47.73,35.13
2016,12,27,8,45,1.5,69.0,3.65,10.5,69.5,63.83,49.22
2016,12,27,9,0,3.0,86.0,3.8,11.0,87.0,80.32,63.48
2016,12,27,9,15,8.5,100.5,3.95,11.5,103.5,95.86,76.62
2016,12,27,9,30,14.0,115.0,4.1,12.0,120.0,112.07,90.22
2016,12,27,9,45,7.0,104.0,4.3,12.5,106.5,99.95,79.92
2016,12,27,10,0,0.0,93.0,4.5,13.0,93.0,86.96,68.76
2016,12,27,10,15,0.0,116.0,4.6,13.5,116.0,109.11,87.22
2016,12,27,10,30,0.0,139.0,4.7,14.0,139.0,131.63,105.76
2016,12,27,10,45,2.0,148.0,4.8,14.5,149.0,141.72,113.81
2016,12,27,11,0,4.0,157.0,4.9,15.0,159.0,152.06,122.04
2016,12,27,11,15,50.5,188.5,4.8,15.0,213.0,219.33,178.13
2016,12,27,11,30,97.0,220.0,4.7,15.0,267.0,285.87,232.94
2016,12,27,11,45,269.5,204.0,4.65,15.5,340.0,405.2,331.55
2016,12,27,12,0,442.0,188.0,4.6,16.0,413.0,526.12,428.89
2016,12,27,12,15,310.5,210.5,4.45,16.0,368.5,458.9,373.48
2016,12,27,12,30,179.0,233.0,4.3,16.0,324.0,385.47,312.85
2016,12,27,12,45,485.0,160.0,4.2,16.5,403.5,558.45,454.96
2016,12,27,13,0,791.0,87.0,4.1,17.0,483.0,716.57,577.37
2016,12,27,13,15,656.0,121.5,4.05,17.0,444.0,663.6,536.63
2016,12,27,13,30,521.0,156.0,4.0,17.0,405.0,597.59,484.39
2016,12,27,13,45,643.5,118.0,3.95,17.5,412.5,654.59,530.29
2016,12,27,14,0,766.0,80.0,3.9,18.0,420.0,697.61,562.07
2016,12,27,14,15,634.5,102.0,3.8,18.0,372.0,623.53,506.05
2016,12,27,14,30,503.0,124.0,3.7,18.0,324.0,540.03,440.44
2016,12,27,14,45,489.0,115.5,3.6,18.0,296.0,513.25,420.15
2016,12,27,15,0,475.0,107.0,3.5,18.0,268.0,485.12,398.14
2016,12,27,15,15,455.0,96.5,3.15,17.5,236.5,449.2,369.77
2016,12,27,15,30,435.0,86.0,2.8,17.0,205.0,412.64,340.16
2016,12,27,15,45,401.0,75.0,2.45,16.5,170.5,366.29,301.66
2016,12,27,16,0,367.0,64.0,2.1,16.0,136.0,320.84,262.77
2016,12,27,16,15,313.5,51.5,2.0,15.5,102.5,263.78,213.48
2016,12,27,16,30,260.0,39.0,1.9,15.0,69.0,210.13,164.86
2016,12,27,16,45,130.0,26.0,1.8,14.5,41.0,118.27,73.26
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,12.39,0.0
2016,12,27,17,15,0.0,6.5,1.7,14.0,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.5,1.65,2.0,29.0,11.91,0.0
2016,12,28,8,0,432.0,25.0,1.8,3.0,58.0,22.11,11.13
2016,12,28,8,15,533.5,32.0,2.0,3.5,100.0,50.8,23.92
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,99.14,53.33
2016,12,28,8,45,691.0,44.5,2.45,5.0,186.0,150.02,93.58
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,206.37,142.83
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,260.59,193.09
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,317.34,245.69
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,371.12,295.35
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,425.11,344.03
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,475.05,387.75
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,524.18,429.26
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.0,568.7,466.07
2016,12,28,11,0,929.0,65.0,2.4,10.0,496.0,611.57,500.44
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.0,649.46,530.4
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,684.86,557.59
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,715.18,579.18
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,742.57,597.06
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,763.91,610.51
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,781.87,621.26
2016,12,28,12,45,950.0,65.0,1.3,11.5,545.5,794.43,626.75
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,803.44,629.51
2016,12,28,13,15,942.5,63.5,0.9,12.0,525.0,805.3,628.18
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,803.56,624.25
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,794.72,614.21
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,782.43,602.0
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,762.69,589.43
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,739.93,574.8
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,709.35,554.5
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,676.46,532.27
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.5,634.04,504.17
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,595.88,478.1
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,539.63,435.57
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,483.87,391.26
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,410.09,331.29
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,340.1,269.75
2016,12,28,16,45,393.0,21.0,0.85,8.5,56.0,236.41,157.3
2016,12,28,17,0,250.0,12.0,1.0,8.0,20.0,121.73,0.0
2016,12,28,17,15,125.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,13.34,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,23.06,11.54
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,47.97,26.64
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,89.68,53.36
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,133.93,86.83
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,187.14,131.3
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,237.59,176.96
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,291.67,226.13
2016,12,29,9,45,738.0,72.5,3.5,10.0,326.5,345.48,274.28
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,402.02,323.89
2016,12,29,10,15,807.5,74.5,4.0,11.5,397.0,451.5,367.48
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,500.84,410.01
2016,12,29,10,45,850.0,76.5,4.45,12.5,454.0,547.31,449.55
2016,12,29,11,0,872.0,76.0,4.7,13.0,480.0,593.07,487.72
2016,12,29,11,15,881.5,77.0,4.85,13.0,498.5,631.83,520.3
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,668.49,550.77
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,698.21,574.89
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,729.12,598.15
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,752.5,617.83
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,772.74,635.32
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,789.74,649.49
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,803.42,661.27
2016,12,29,13,15,938.0,67.0,6.4,12.5,527.5,806.7,665.85
2016,12,29,13,30,934.0,66.0,6.5,12.0,514.0,806.4,667.86
2016,12,29,13,45,930.0,63.5,6.65,12.0,494.0,800.68,664.72
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,791.44,658.93
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.0,772.86,646.21
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,751.19,631.0
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,722.4,608.8
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,691.08,584.34
2016,12,29,15,15,835.0,50.5,6.1,10.5,310.5,649.64,551.72
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,606.9,517.25
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,557.58,474.89
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,503.02,426.36
2016,12,29,16,15,647.5,35.0,4.85,8.0,141.5,430.38,361.45
2016,12,29,16,30,574.0,30.0,4.5,7.0,98.0,361.18,295.91
2016,12,29,16,45,433.5,21.5,4.15,6.5,60.0,258.12,180.39
2016,12,29,17,0,293.0,13.0,3.8,6.0,22.0,142.22,0.0
2016,12,29,17,15,146.5,6.5,3.65,5.5,11.0,6.2,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,11.91,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,22.15,11.02
2016,12,30,8,15,497.5,33.0,4.05,1.5,96.0,48.83,23.99
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,95.98,52.75
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,145.51,92.05
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,201.09,141.19
2016,12,30,9,15,759.5,56.0,4.95,3.0,266.5,255.13,192.42
2016,12,30,9,30,798.0,60.0,5.1,3.0,308.0,312.03,246.82
2016,12,30,9,45,825.0,62.5,5.3,3.5,345.5,365.77,298.05
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,420.48,349.15
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,471.22,396.37
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,521.44,442.09
2016,12,30,10,45,903.5,70.0,5.65,4.5,472.5,566.36,481.63
2016,12,30,11,0,919.0,71.0,5.7,5.0,498.0,611.56,520.37
2016,12,30,11,15,926.5,71.5,5.65,5.0,515.5,649.75,553.24
2016,12,30,11,30,934.0,72.0,5.6,5.0,533.0,685.55,583.55
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.0,718.08,609.63
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,747.89,631.82
2016,12,30,12,15,952.5,70.0,5.55,6.0,556.5,769.89,648.73
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,788.54,663.08
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,801.94,673.42
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,811.82,681.14
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.5,814.74,683.33
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,814.05,682.86
2016,12,30,13,45,934.0,64.5,5.1,6.0,498.5,805.84,676.68
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,794.16,667.93
2016,12,30,14,15,911.5,61.5,4.85,6.0,449.0,775.71,653.68
2016,12,30,14,30,898.0,60.0,4.7,6.0,421.0,754.16,637.03
2016,12,30,14,45,877.0,58.5,4.6,6.0,386.5,724.26,613.95
2016,12,30,15,0,856.0,57.0,4.5,6.0,352.0,692.0,588.75
2016,12,30,15,15,827.5,54.0,4.05,5.5,313.0,656.15,559.59
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,612.86,524.3
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,555.73,475.34
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,498.97,424.92
2016,12,30,16,15,630.0,38.0,2.35,3.0,144.0,425.17,359.41
2016,12,30,16,30,556.0,32.0,2.0,2.0,100.0,354.82,293.43
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.5,196.32,141.57
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,21.92,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,10.96,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
